Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
160436,Greenhill,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
160436,Greenhill,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
160436,Greenhill,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.82
160436,Greenhill,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
160436,Greenhill,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.31
160436,Greenhill,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
160436,Greenhill,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
160436,Greenhill,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
160436,Greenhill,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
160436,Greenhill,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.7
160436,Greenhill,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
160436,Greenhill,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
160436,Greenhill,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
160436,Greenhill,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
160436,Greenhill,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
160436,Greenhill,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
160436,Greenhill,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
160436,Greenhill,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
160436,Greenhill,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
160436,Greenhill,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
160436,Greenhill,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
160436,Greenhill,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
160436,Greenhill,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
160436,Greenhill,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,20.2
160436,Greenhill,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160436,Greenhill,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
160436,Greenhill,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160436,Greenhill,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
160436,Greenhill,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
160436,Greenhill,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
160436,Greenhill,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
160436,Greenhill,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
160436,Greenhill,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
160436,Greenhill,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
160436,Greenhill,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
160436,Greenhill,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
160436,Greenhill,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
160436,Greenhill,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
160436,Greenhill,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
160436,Greenhill,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.7
160436,Greenhill,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.28
160436,Greenhill,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
160436,Greenhill,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
160436,Greenhill,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
160436,Greenhill,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
160436,Greenhill,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
160436,Greenhill,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
160436,Greenhill,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
160436,Greenhill,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.52
160436,Greenhill,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
160436,Greenhill,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
160436,Greenhill,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
160436,Greenhill,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
160436,Greenhill,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,20.4
160436,Greenhill,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160436,Greenhill,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
160436,Greenhill,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160436,Greenhill,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
160436,Greenhill,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
160436,Greenhill,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
160436,Greenhill,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
160436,Greenhill,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
160436,Greenhill,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
160436,Greenhill,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
160436,Greenhill,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
160436,Greenhill,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
160436,Greenhill,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
160436,Greenhill,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
160436,Greenhill,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
160436,Greenhill,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
160436,Greenhill,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.32
160436,Greenhill,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
160436,Greenhill,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
160436,Greenhill,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
160436,Greenhill,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
160436,Greenhill,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
160436,Greenhill,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
160436,Greenhill,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
160436,Greenhill,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.15
160436,Greenhill,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
160436,Greenhill,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
160436,Greenhill,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
160436,Greenhill,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
160436,Greenhill,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
160436,Greenhill,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,20.5
160436,Greenhill,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160436,Greenhill,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
160436,Greenhill,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160436,Greenhill,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
160436,Greenhill,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
160436,Greenhill,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
160436,Greenhill,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
160436,Greenhill,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
160436,Greenhill,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
160436,Greenhill,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
160436,Greenhill,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
160436,Greenhill,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.55
160436,Greenhill,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
160436,Greenhill,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
160436,Greenhill,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
160436,Greenhill,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
160436,Greenhill,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
160436,Greenhill,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.26
160436,Greenhill,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
160436,Greenhill,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
160436,Greenhill,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
160436,Greenhill,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
160436,Greenhill,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
160436,Greenhill,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
160436,Greenhill,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
160436,Greenhill,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
160436,Greenhill,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
160436,Greenhill,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
160436,Greenhill,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
160436,Greenhill,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
160436,Greenhill,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,20.6
160436,Greenhill,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160436,Greenhill,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
160436,Greenhill,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160436,Greenhill,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
160436,Greenhill,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
160436,Greenhill,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
160436,Greenhill,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
160436,Greenhill,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
160436,Greenhill,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
160436,Greenhill,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.63
160436,Greenhill,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
160436,Greenhill,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
160436,Greenhill,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
160436,Greenhill,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
160436,Greenhill,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
160436,Greenhill,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.24
160436,Greenhill,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.2
160436,Greenhill,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
160436,Greenhill,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
160436,Greenhill,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
160436,Greenhill,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
160436,Greenhill,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
160436,Greenhill,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160436,Greenhill,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
160436,Greenhill,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
160436,Greenhill,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.29
160436,Greenhill,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
160436,Greenhill,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
160436,Greenhill,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
160436,Greenhill,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
160436,Greenhill,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,20.7
160436,Greenhill,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160436,Greenhill,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
160436,Greenhill,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160436,Greenhill,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
160436,Greenhill,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
160436,Greenhill,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
160436,Greenhill,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
160436,Greenhill,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
160436,Greenhill,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
160436,Greenhill,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
160436,Greenhill,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.73
160436,Greenhill,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
160436,Greenhill,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
160436,Greenhill,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
160436,Greenhill,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
160436,Greenhill,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
160436,Greenhill,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.2
160436,Greenhill,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.42
160436,Greenhill,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
160436,Greenhill,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
160436,Greenhill,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
160436,Greenhill,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
160436,Greenhill,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
160436,Greenhill,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
160436,Greenhill,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.74
160436,Greenhill,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
160436,Greenhill,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
160436,Greenhill,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
160436,Greenhill,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
160436,Greenhill,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,20.8
160436,Greenhill,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160436,Greenhill,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
160436,Greenhill,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160436,Greenhill,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
160436,Greenhill,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
160436,Greenhill,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
160436,Greenhill,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
160436,Greenhill,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
160436,Greenhill,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
160436,Greenhill,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
160436,Greenhill,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
160436,Greenhill,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
160436,Greenhill,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
160436,Greenhill,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
160436,Greenhill,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
160436,Greenhill,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
160436,Greenhill,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.69
160436,Greenhill,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.89
160436,Greenhill,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
160436,Greenhill,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
160436,Greenhill,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
160436,Greenhill,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
160436,Greenhill,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
160436,Greenhill,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
160436,Greenhill,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.28
160436,Greenhill,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
160436,Greenhill,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
160436,Greenhill,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
160436,Greenhill,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
160436,Greenhill,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,20.8
160436,Greenhill,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160436,Greenhill,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
160436,Greenhill,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160436,Greenhill,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
160436,Greenhill,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160436,Greenhill,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
160436,Greenhill,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
160436,Greenhill,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
160436,Greenhill,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
160436,Greenhill,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
160436,Greenhill,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
160436,Greenhill,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.17
160436,Greenhill,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
160436,Greenhill,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
160436,Greenhill,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
160436,Greenhill,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
160436,Greenhill,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
160436,Greenhill,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
160436,Greenhill,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.81
160436,Greenhill,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
160436,Greenhill,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
160436,Greenhill,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
160436,Greenhill,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
160436,Greenhill,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
160436,Greenhill,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.63
160436,Greenhill,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
160436,Greenhill,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.04
160436,Greenhill,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
160436,Greenhill,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
160436,Greenhill,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
160436,Greenhill,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
160436,Greenhill,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,20.8
160436,Greenhill,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160436,Greenhill,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
160436,Greenhill,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160436,Greenhill,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
160436,Greenhill,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
160436,Greenhill,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
160436,Greenhill,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
160436,Greenhill,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
160436,Greenhill,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
160436,Greenhill,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
160436,Greenhill,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
160436,Greenhill,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.86
160436,Greenhill,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
160436,Greenhill,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
160436,Greenhill,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
160436,Greenhill,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
160436,Greenhill,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
160436,Greenhill,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.47
160436,Greenhill,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.61
160436,Greenhill,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
160436,Greenhill,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
160436,Greenhill,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
160436,Greenhill,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.2
160436,Greenhill,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.42
160436,Greenhill,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
160436,Greenhill,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
160436,Greenhill,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
160436,Greenhill,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
160436,Greenhill,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
160436,Greenhill,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
160436,Greenhill,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,20.7
160436,Greenhill,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160436,Greenhill,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
160436,Greenhill,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160436,Greenhill,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
160436,Greenhill,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160436,Greenhill,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
160436,Greenhill,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
160436,Greenhill,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
160436,Greenhill,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.86
160436,Greenhill,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.07
160436,Greenhill,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.7
160436,Greenhill,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
160436,Greenhill,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
160436,Greenhill,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
160436,Greenhill,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
160436,Greenhill,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.72
160436,Greenhill,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.21
160436,Greenhill,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.65
160436,Greenhill,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
160436,Greenhill,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
160436,Greenhill,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
160436,Greenhill,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.3
160436,Greenhill,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.42
160436,Greenhill,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
160436,Greenhill,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
160436,Greenhill,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
160436,Greenhill,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
160436,Greenhill,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
160436,Greenhill,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
160436,Greenhill,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,20.6
160436,Greenhill,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160436,Greenhill,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
160436,Greenhill,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160436,Greenhill,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
160436,Greenhill,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160436,Greenhill,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
160436,Greenhill,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
160436,Greenhill,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
160436,Greenhill,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.14
160436,Greenhill,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.72
160436,Greenhill,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.38
160436,Greenhill,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
160436,Greenhill,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
160436,Greenhill,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
160436,Greenhill,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
160436,Greenhill,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.99
160436,Greenhill,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.85
160436,Greenhill,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.02
160436,Greenhill,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
160436,Greenhill,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.1
160436,Greenhill,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
160436,Greenhill,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.7
160436,Greenhill,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160436,Greenhill,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.49
160436,Greenhill,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
160436,Greenhill,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.32
160436,Greenhill,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
160436,Greenhill,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.6
160436,Greenhill,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
160436,Greenhill,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
160436,Greenhill,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,20.5
160436,Greenhill,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160436,Greenhill,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
160436,Greenhill,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160436,Greenhill,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
160436,Greenhill,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160436,Greenhill,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
160436,Greenhill,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
160436,Greenhill,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
160436,Greenhill,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.48
160436,Greenhill,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
160436,Greenhill,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.34
160436,Greenhill,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
160436,Greenhill,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
160436,Greenhill,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
160436,Greenhill,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
160436,Greenhill,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.24
160436,Greenhill,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.57
160436,Greenhill,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.3
160436,Greenhill,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
160436,Greenhill,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.8
160436,Greenhill,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.9
160436,Greenhill,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.2
160436,Greenhill,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
160436,Greenhill,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.29
160436,Greenhill,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
160436,Greenhill,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
160436,Greenhill,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
160436,Greenhill,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
160436,Greenhill,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
160436,Greenhill,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
160436,Greenhill,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,20.5
160436,Greenhill,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160436,Greenhill,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
160436,Greenhill,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160436,Greenhill,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
160436,Greenhill,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
160436,Greenhill,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
160436,Greenhill,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.53
160436,Greenhill,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.81
160436,Greenhill,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.77
160436,Greenhill,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
160436,Greenhill,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
160436,Greenhill,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
160436,Greenhill,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
160436,Greenhill,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.95
160436,Greenhill,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.31
160436,Greenhill,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.02
160436,Greenhill,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
160436,Greenhill,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.4
160436,Greenhill,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.0
160436,Greenhill,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.4
160436,Greenhill,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160436,Greenhill,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.72
160436,Greenhill,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
160436,Greenhill,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
160436,Greenhill,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
160436,Greenhill,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
160436,Greenhill,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
160436,Greenhill,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
160436,Greenhill,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,20.4
160436,Greenhill,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160436,Greenhill,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
160436,Greenhill,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
160436,Greenhill,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160436,Greenhill,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
160436,Greenhill,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
160436,Greenhill,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
160436,Greenhill,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.67
160436,Greenhill,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.37
160436,Greenhill,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.79
160436,Greenhill,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
160436,Greenhill,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
160436,Greenhill,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
160436,Greenhill,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
160436,Greenhill,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160436,Greenhill,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.75
160436,Greenhill,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.55
160436,Greenhill,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.29
160436,Greenhill,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
160436,Greenhill,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.0
160436,Greenhill,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.7
160436,Greenhill,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.7
160436,Greenhill,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.15
160436,Greenhill,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
160436,Greenhill,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
160436,Greenhill,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
160436,Greenhill,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.4
160436,Greenhill,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
160436,Greenhill,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
160436,Greenhill,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,20.3
160436,Greenhill,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160436,Greenhill,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
160436,Greenhill,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160436,Greenhill,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
160436,Greenhill,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160436,Greenhill,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
160436,Greenhill,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
160436,Greenhill,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.9
160436,Greenhill,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.51
160436,Greenhill,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.46
160436,Greenhill,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
160436,Greenhill,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
160436,Greenhill,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
160436,Greenhill,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
160436,Greenhill,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
160436,Greenhill,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.42
160436,Greenhill,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,41.53
160436,Greenhill,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.09
160436,Greenhill,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.9
160436,Greenhill,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.1
160436,Greenhill,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.7
160436,Greenhill,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
160436,Greenhill,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
160436,Greenhill,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.72
160436,Greenhill,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
160436,Greenhill,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.59
160436,Greenhill,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
160436,Greenhill,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
160436,Greenhill,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
160436,Greenhill,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
160436,Greenhill,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,20.2
160436,Greenhill,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160436,Greenhill,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
160436,Greenhill,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160436,Greenhill,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
160436,Greenhill,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160436,Greenhill,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
160436,Greenhill,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
160436,Greenhill,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
160436,Greenhill,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.14
160436,Greenhill,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.89
160436,Greenhill,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.68
160436,Greenhill,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
160436,Greenhill,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
160436,Greenhill,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
160436,Greenhill,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
160436,Greenhill,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
160436,Greenhill,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
160436,Greenhill,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.05
160436,Greenhill,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.98
160436,Greenhill,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.24
160436,Greenhill,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
160436,Greenhill,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.1
160436,Greenhill,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.6
160436,Greenhill,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
160436,Greenhill,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.4
