Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
160436,Greenhill,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
160436,Greenhill,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
160436,Greenhill,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.1
160436,Greenhill,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
160436,Greenhill,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
160436,Greenhill,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,20.2
160436,Greenhill,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160436,Greenhill,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
160436,Greenhill,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
160436,Greenhill,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160436,Greenhill,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
160436,Greenhill,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
160436,Greenhill,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.45
160436,Greenhill,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.5
160436,Greenhill,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.01
160436,Greenhill,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
160436,Greenhill,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
160436,Greenhill,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
160436,Greenhill,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
160436,Greenhill,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.83
160436,Greenhill,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.18
160436,Greenhill,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.44
160436,Greenhill,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
160436,Greenhill,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.4
160436,Greenhill,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.5
160436,Greenhill,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
160436,Greenhill,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160436,Greenhill,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.62
160436,Greenhill,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
160436,Greenhill,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.73
160436,Greenhill,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
160436,Greenhill,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
160436,Greenhill,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
160436,Greenhill,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
160436,Greenhill,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,20.1
160436,Greenhill,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160436,Greenhill,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
160436,Greenhill,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160436,Greenhill,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
160436,Greenhill,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160436,Greenhill,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
160436,Greenhill,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
160436,Greenhill,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.45
160436,Greenhill,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.15
160436,Greenhill,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.16
160436,Greenhill,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
160436,Greenhill,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
160436,Greenhill,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
160436,Greenhill,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
160436,Greenhill,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160436,Greenhill,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.91
160436,Greenhill,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.82
160436,Greenhill,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.31
160436,Greenhill,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
160436,Greenhill,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.9
160436,Greenhill,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
160436,Greenhill,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
160436,Greenhill,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
160436,Greenhill,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.9
160436,Greenhill,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.82
160436,Greenhill,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.46
160436,Greenhill,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
160436,Greenhill,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.2
160436,Greenhill,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
160436,Greenhill,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
160436,Greenhill,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,20.0
160436,Greenhill,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160436,Greenhill,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
160436,Greenhill,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
160436,Greenhill,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
160436,Greenhill,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
160436,Greenhill,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.81
160436,Greenhill,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.64
160436,Greenhill,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.77
160436,Greenhill,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
160436,Greenhill,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
160436,Greenhill,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
160436,Greenhill,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
160436,Greenhill,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160436,Greenhill,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.49
160436,Greenhill,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.95
160436,Greenhill,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.49
160436,Greenhill,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
160436,Greenhill,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.3
160436,Greenhill,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
160436,Greenhill,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
160436,Greenhill,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.53
160436,Greenhill,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.19
160436,Greenhill,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
160436,Greenhill,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
160436,Greenhill,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
160436,Greenhill,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
160436,Greenhill,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
160436,Greenhill,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,19.9
160436,Greenhill,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160436,Greenhill,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
160436,Greenhill,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
160436,Greenhill,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
160436,Greenhill,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
160436,Greenhill,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
160436,Greenhill,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.02
160436,Greenhill,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.14
160436,Greenhill,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.31
160436,Greenhill,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
160436,Greenhill,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
160436,Greenhill,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
160436,Greenhill,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
160436,Greenhill,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160436,Greenhill,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
160436,Greenhill,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.74
160436,Greenhill,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.14
160436,Greenhill,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.45
160436,Greenhill,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
160436,Greenhill,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.0
160436,Greenhill,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.2
160436,Greenhill,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.9
160436,Greenhill,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.38
160436,Greenhill,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.27
160436,Greenhill,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
160436,Greenhill,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
160436,Greenhill,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
160436,Greenhill,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.2
160436,Greenhill,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
160436,Greenhill,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,19.7
160436,Greenhill,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160436,Greenhill,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
160436,Greenhill,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160436,Greenhill,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
160436,Greenhill,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
160436,Greenhill,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
160436,Greenhill,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
160436,Greenhill,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.12
160436,Greenhill,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.41
160436,Greenhill,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.1
160436,Greenhill,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
160436,Greenhill,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
160436,Greenhill,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
160436,Greenhill,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
160436,Greenhill,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.24
160436,Greenhill,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.13
160436,Greenhill,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.63
160436,Greenhill,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
160436,Greenhill,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
160436,Greenhill,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.5
160436,Greenhill,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.0
160436,Greenhill,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
160436,Greenhill,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.47
160436,Greenhill,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.51
160436,Greenhill,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.18
160436,Greenhill,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
160436,Greenhill,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
160436,Greenhill,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
160436,Greenhill,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
160436,Greenhill,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,19.4
160436,Greenhill,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
160436,Greenhill,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
160436,Greenhill,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
160436,Greenhill,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
160436,Greenhill,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.71
160436,Greenhill,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.65
160436,Greenhill,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.81
160436,Greenhill,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
160436,Greenhill,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
160436,Greenhill,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
160436,Greenhill,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
160436,Greenhill,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.49
160436,Greenhill,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,40.65
160436,Greenhill,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.87
160436,Greenhill,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,83.6
160436,Greenhill,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.6
160436,Greenhill,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,174.5
160436,Greenhill,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.2
160436,Greenhill,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
160436,Greenhill,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.2
160436,Greenhill,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.82
160436,Greenhill,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.61
160436,Greenhill,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
160436,Greenhill,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
160436,Greenhill,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.0
160436,Greenhill,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
160436,Greenhill,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
160436,Greenhill,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
160436,Greenhill,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
160436,Greenhill,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
160436,Greenhill,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
160436,Greenhill,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.69
160436,Greenhill,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.47
160436,Greenhill,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.49
160436,Greenhill,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
160436,Greenhill,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
160436,Greenhill,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
160436,Greenhill,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
160436,Greenhill,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.74
160436,Greenhill,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,38.4
160436,Greenhill,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.85
160436,Greenhill,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.9
160436,Greenhill,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.4
160436,Greenhill,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.1
160436,Greenhill,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.6
160436,Greenhill,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.55
160436,Greenhill,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.37
160436,Greenhill,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.93
160436,Greenhill,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
160436,Greenhill,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.9
160436,Greenhill,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
160436,Greenhill,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
160436,Greenhill,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,18.8
160436,Greenhill,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160436,Greenhill,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
160436,Greenhill,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
160436,Greenhill,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
160436,Greenhill,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.29
160436,Greenhill,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.77
160436,Greenhill,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.78
160436,Greenhill,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
160436,Greenhill,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
160436,Greenhill,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
160436,Greenhill,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
160436,Greenhill,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.46
160436,Greenhill,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.48
160436,Greenhill,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.73
160436,Greenhill,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
160436,Greenhill,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.4
160436,Greenhill,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.2
160436,Greenhill,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.7
160436,Greenhill,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
160436,Greenhill,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.07
160436,Greenhill,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.35
160436,Greenhill,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.33
160436,Greenhill,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
160436,Greenhill,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.7
160436,Greenhill,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
160436,Greenhill,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.5
160436,Greenhill,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,18.5
160436,Greenhill,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
160436,Greenhill,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160436,Greenhill,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
160436,Greenhill,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
160436,Greenhill,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
160436,Greenhill,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
160436,Greenhill,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.53
160436,Greenhill,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.83
160436,Greenhill,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.06
160436,Greenhill,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
160436,Greenhill,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
160436,Greenhill,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
160436,Greenhill,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
160436,Greenhill,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
160436,Greenhill,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.38
160436,Greenhill,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,40.82
160436,Greenhill,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.04
160436,Greenhill,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
160436,Greenhill,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.2
160436,Greenhill,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,172.9
160436,Greenhill,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.9
160436,Greenhill,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
160436,Greenhill,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
160436,Greenhill,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
160436,Greenhill,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.68
160436,Greenhill,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.91
160436,Greenhill,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.52
160436,Greenhill,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
160436,Greenhill,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
160436,Greenhill,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.9
160436,Greenhill,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
160436,Greenhill,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,18.2
160436,Greenhill,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160436,Greenhill,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
160436,Greenhill,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
160436,Greenhill,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160436,Greenhill,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
160436,Greenhill,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
160436,Greenhill,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
160436,Greenhill,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.06
160436,Greenhill,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.73
160436,Greenhill,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.55
160436,Greenhill,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
160436,Greenhill,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
160436,Greenhill,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
160436,Greenhill,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
160436,Greenhill,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160436,Greenhill,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.23
160436,Greenhill,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.52
160436,Greenhill,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.0
160436,Greenhill,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
160436,Greenhill,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
160436,Greenhill,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.8
160436,Greenhill,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
160436,Greenhill,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
160436,Greenhill,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
160436,Greenhill,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.36
160436,Greenhill,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.64
160436,Greenhill,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.87
160436,Greenhill,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
160436,Greenhill,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.0
160436,Greenhill,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
160436,Greenhill,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
160436,Greenhill,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160436,Greenhill,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
160436,Greenhill,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
160436,Greenhill,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
160436,Greenhill,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
160436,Greenhill,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
160436,Greenhill,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
160436,Greenhill,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.58
160436,Greenhill,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.15
160436,Greenhill,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.87
160436,Greenhill,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
160436,Greenhill,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
160436,Greenhill,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
160436,Greenhill,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
160436,Greenhill,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160436,Greenhill,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.76
160436,Greenhill,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.65
160436,Greenhill,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.02
160436,Greenhill,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
160436,Greenhill,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.3
160436,Greenhill,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.6
160436,Greenhill,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
160436,Greenhill,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
160436,Greenhill,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160436,Greenhill,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.98
160436,Greenhill,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.76
160436,Greenhill,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.37
160436,Greenhill,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
160436,Greenhill,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.0
160436,Greenhill,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
160436,Greenhill,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
160436,Greenhill,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
160436,Greenhill,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
160436,Greenhill,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160436,Greenhill,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
160436,Greenhill,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
160436,Greenhill,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
160436,Greenhill,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
160436,Greenhill,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
160436,Greenhill,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.74
160436,Greenhill,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.41
160436,Greenhill,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.38
160436,Greenhill,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
160436,Greenhill,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
160436,Greenhill,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
160436,Greenhill,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
160436,Greenhill,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
160436,Greenhill,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.31
160436,Greenhill,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.12
160436,Greenhill,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
160436,Greenhill,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
160436,Greenhill,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.5
160436,Greenhill,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
160436,Greenhill,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
160436,Greenhill,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.51
160436,Greenhill,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.86
160436,Greenhill,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
160436,Greenhill,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
160436,Greenhill,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.8
160436,Greenhill,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
160436,Greenhill,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
160436,Greenhill,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,17.8
160436,Greenhill,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160436,Greenhill,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
160436,Greenhill,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160436,Greenhill,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
160436,Greenhill,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
160436,Greenhill,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
160436,Greenhill,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
160436,Greenhill,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
160436,Greenhill,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.55
160436,Greenhill,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.17
160436,Greenhill,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.46
160436,Greenhill,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
160436,Greenhill,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
160436,Greenhill,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
160436,Greenhill,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
160436,Greenhill,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
160436,Greenhill,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.49
160436,Greenhill,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.67
160436,Greenhill,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
160436,Greenhill,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
160436,Greenhill,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.7
160436,Greenhill,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.8
160436,Greenhill,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
160436,Greenhill,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.3
160436,Greenhill,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
160436,Greenhill,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
160436,Greenhill,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
160436,Greenhill,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.4
160436,Greenhill,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
160436,Greenhill,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
160436,Greenhill,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,17.8
160436,Greenhill,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
160436,Greenhill,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
160436,Greenhill,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
160436,Greenhill,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
160436,Greenhill,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.66
160436,Greenhill,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.37
160436,Greenhill,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.78
160436,Greenhill,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
160436,Greenhill,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
160436,Greenhill,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
160436,Greenhill,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
160436,Greenhill,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
160436,Greenhill,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.54
160436,Greenhill,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.83
160436,Greenhill,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,83.4
160436,Greenhill,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
160436,Greenhill,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.1
160436,Greenhill,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.9
160436,Greenhill,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.81
160436,Greenhill,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
160436,Greenhill,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.58
160436,Greenhill,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
160436,Greenhill,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
160436,Greenhill,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
160436,Greenhill,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
160436,Greenhill,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,17.7
160436,Greenhill,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160436,Greenhill,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
160436,Greenhill,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
160436,Greenhill,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
160436,Greenhill,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
160436,Greenhill,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
160436,Greenhill,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.55
160436,Greenhill,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.41
160436,Greenhill,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
160436,Greenhill,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
160436,Greenhill,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
160436,Greenhill,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
160436,Greenhill,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
160436,Greenhill,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.93
160436,Greenhill,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.21
160436,Greenhill,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
160436,Greenhill,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
160436,Greenhill,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.6
160436,Greenhill,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
160436,Greenhill,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
160436,Greenhill,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.75
160436,Greenhill,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
160436,Greenhill,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
160436,Greenhill,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
160436,Greenhill,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
160436,Greenhill,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
160436,Greenhill,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
160436,Greenhill,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,17.6
160436,Greenhill,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160436,Greenhill,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
160436,Greenhill,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160436,Greenhill,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
160436,Greenhill,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
160436,Greenhill,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
160436,Greenhill,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
160436,Greenhill,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
160436,Greenhill,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.91
160436,Greenhill,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
160436,Greenhill,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
160436,Greenhill,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
160436,Greenhill,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
160436,Greenhill,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
160436,Greenhill,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160436,Greenhill,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
