Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
160436,Greenhill,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.61
160436,Greenhill,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.97
160436,Greenhill,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,100.0
160436,Greenhill,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
160436,Greenhill,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.3
160436,Greenhill,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.5
160436,Greenhill,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
160436,Greenhill,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.73
160436,Greenhill,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
160436,Greenhill,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
160436,Greenhill,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
160436,Greenhill,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
160436,Greenhill,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
160436,Greenhill,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
160436,Greenhill,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,17.6
160436,Greenhill,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160436,Greenhill,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
160436,Greenhill,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160436,Greenhill,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
160436,Greenhill,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
160436,Greenhill,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
160436,Greenhill,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
160436,Greenhill,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.86
160436,Greenhill,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.79
160436,Greenhill,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
160436,Greenhill,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
160436,Greenhill,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
160436,Greenhill,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
160436,Greenhill,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160436,Greenhill,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
160436,Greenhill,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.89
160436,Greenhill,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.32
160436,Greenhill,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
160436,Greenhill,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
160436,Greenhill,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.3
160436,Greenhill,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
160436,Greenhill,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
160436,Greenhill,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.07
160436,Greenhill,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
160436,Greenhill,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
160436,Greenhill,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
160436,Greenhill,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
160436,Greenhill,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
160436,Greenhill,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
160436,Greenhill,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,17.6
160436,Greenhill,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160436,Greenhill,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
160436,Greenhill,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
160436,Greenhill,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
160436,Greenhill,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
160436,Greenhill,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
160436,Greenhill,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
160436,Greenhill,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
160436,Greenhill,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.4
160436,Greenhill,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
160436,Greenhill,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
160436,Greenhill,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
160436,Greenhill,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
160436,Greenhill,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
160436,Greenhill,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
160436,Greenhill,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.49
160436,Greenhill,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.42
160436,Greenhill,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
160436,Greenhill,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
160436,Greenhill,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
160436,Greenhill,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
160436,Greenhill,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
160436,Greenhill,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.2
160436,Greenhill,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
160436,Greenhill,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
160436,Greenhill,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
160436,Greenhill,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
160436,Greenhill,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
160436,Greenhill,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
160436,Greenhill,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,17.6
160436,Greenhill,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
160436,Greenhill,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
160436,Greenhill,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
160436,Greenhill,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
160436,Greenhill,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
160436,Greenhill,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
160436,Greenhill,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
160436,Greenhill,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.97
160436,Greenhill,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
160436,Greenhill,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.6
160436,Greenhill,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
160436,Greenhill,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
160436,Greenhill,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
160436,Greenhill,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
160436,Greenhill,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
160436,Greenhill,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.63
160436,Greenhill,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.9
160436,Greenhill,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
160436,Greenhill,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
160436,Greenhill,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
160436,Greenhill,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
160436,Greenhill,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
160436,Greenhill,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
160436,Greenhill,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
160436,Greenhill,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
160436,Greenhill,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
160436,Greenhill,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
160436,Greenhill,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
160436,Greenhill,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
160436,Greenhill,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
160436,Greenhill,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,17.6
160436,Greenhill,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
160436,Greenhill,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
160436,Greenhill,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
160436,Greenhill,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
160436,Greenhill,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
160436,Greenhill,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
160436,Greenhill,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
160436,Greenhill,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
160436,Greenhill,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
160436,Greenhill,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
160436,Greenhill,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
160436,Greenhill,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
160436,Greenhill,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
160436,Greenhill,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
160436,Greenhill,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160436,Greenhill,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
160436,Greenhill,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.95
160436,Greenhill,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.11
160436,Greenhill,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
160436,Greenhill,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
160436,Greenhill,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.3
160436,Greenhill,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
160436,Greenhill,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
160436,Greenhill,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
160436,Greenhill,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
160436,Greenhill,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
160436,Greenhill,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
160436,Greenhill,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
160436,Greenhill,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
160436,Greenhill,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
160436,Greenhill,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
160436,Greenhill,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,17.6
160436,Greenhill,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
160436,Greenhill,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
160436,Greenhill,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
160436,Greenhill,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
160436,Greenhill,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
160436,Greenhill,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
160436,Greenhill,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
160436,Greenhill,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
160436,Greenhill,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
160436,Greenhill,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
160436,Greenhill,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
160436,Greenhill,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
160436,Greenhill,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
160436,Greenhill,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
160436,Greenhill,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
160436,Greenhill,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.09
160436,Greenhill,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.7
160436,Greenhill,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
160436,Greenhill,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
160436,Greenhill,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.8
160436,Greenhill,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
160436,Greenhill,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
160436,Greenhill,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
160436,Greenhill,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.56
160436,Greenhill,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
160436,Greenhill,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
160436,Greenhill,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
160436,Greenhill,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
160436,Greenhill,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
160436,Greenhill,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
160436,Greenhill,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,17.5
160436,Greenhill,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
160436,Greenhill,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
160436,Greenhill,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
160436,Greenhill,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
160436,Greenhill,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
160436,Greenhill,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
160436,Greenhill,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
160436,Greenhill,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.87
160436,Greenhill,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
160436,Greenhill,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
160436,Greenhill,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
160436,Greenhill,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
160436,Greenhill,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
160436,Greenhill,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160436,Greenhill,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
160436,Greenhill,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.59
160436,Greenhill,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.32
160436,Greenhill,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
160436,Greenhill,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
160436,Greenhill,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
160436,Greenhill,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
160436,Greenhill,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
160436,Greenhill,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.24
160436,Greenhill,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
160436,Greenhill,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
160436,Greenhill,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
160436,Greenhill,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
160436,Greenhill,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
160436,Greenhill,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
160436,Greenhill,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,17.5
160436,Greenhill,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
160436,Greenhill,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
160436,Greenhill,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
160436,Greenhill,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
160436,Greenhill,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
160436,Greenhill,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
160436,Greenhill,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
160436,Greenhill,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
160436,Greenhill,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.2
160436,Greenhill,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
160436,Greenhill,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
160436,Greenhill,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
160436,Greenhill,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
160436,Greenhill,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
160436,Greenhill,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
160436,Greenhill,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.6
160436,Greenhill,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.1
160436,Greenhill,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
160436,Greenhill,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
160436,Greenhill,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
160436,Greenhill,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
160436,Greenhill,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
160436,Greenhill,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
160436,Greenhill,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
160436,Greenhill,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
160436,Greenhill,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
160436,Greenhill,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
160436,Greenhill,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
160436,Greenhill,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
160436,Greenhill,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,17.5
160436,Greenhill,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
160436,Greenhill,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
160436,Greenhill,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
160436,Greenhill,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
160436,Greenhill,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
160436,Greenhill,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
160436,Greenhill,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
160436,Greenhill,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
160436,Greenhill,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.98
160436,Greenhill,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
160436,Greenhill,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
160436,Greenhill,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
160436,Greenhill,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
160436,Greenhill,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
160436,Greenhill,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160436,Greenhill,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
160436,Greenhill,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.07
160436,Greenhill,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.9
160436,Greenhill,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,90.3
160436,Greenhill,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
160436,Greenhill,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.2
160436,Greenhill,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
160436,Greenhill,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
160436,Greenhill,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.42
160436,Greenhill,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
160436,Greenhill,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
160436,Greenhill,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
160436,Greenhill,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
160436,Greenhill,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
160436,Greenhill,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
160436,Greenhill,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,17.4
160436,Greenhill,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
160436,Greenhill,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
160436,Greenhill,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
160436,Greenhill,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
160436,Greenhill,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
160436,Greenhill,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
160436,Greenhill,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
160436,Greenhill,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.61
160436,Greenhill,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
160436,Greenhill,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
160436,Greenhill,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
160436,Greenhill,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
160436,Greenhill,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
160436,Greenhill,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
160436,Greenhill,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.23
160436,Greenhill,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
160436,Greenhill,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,82.9
160436,Greenhill,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
160436,Greenhill,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.7
160436,Greenhill,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
160436,Greenhill,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
160436,Greenhill,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.34
160436,Greenhill,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.51
160436,Greenhill,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
160436,Greenhill,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
160436,Greenhill,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
160436,Greenhill,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
160436,Greenhill,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
160436,Greenhill,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,17.4
160436,Greenhill,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
160436,Greenhill,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
160436,Greenhill,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
160436,Greenhill,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
160436,Greenhill,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
160436,Greenhill,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
160436,Greenhill,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
160436,Greenhill,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.74
160436,Greenhill,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
160436,Greenhill,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
160436,Greenhill,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
160436,Greenhill,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
160436,Greenhill,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
160436,Greenhill,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
160436,Greenhill,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.37
160436,Greenhill,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.35
160436,Greenhill,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
160436,Greenhill,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
160436,Greenhill,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
160436,Greenhill,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
160436,Greenhill,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.8
160436,Greenhill,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
160436,Greenhill,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
160436,Greenhill,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
160436,Greenhill,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
160436,Greenhill,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
160436,Greenhill,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
160436,Greenhill,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
160436,Greenhill,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160436,Greenhill,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
160436,Greenhill,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160436,Greenhill,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
160436,Greenhill,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
160436,Greenhill,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.13
160436,Greenhill,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
160436,Greenhill,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
160436,Greenhill,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
160436,Greenhill,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
160436,Greenhill,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
160436,Greenhill,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
160436,Greenhill,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.89
160436,Greenhill,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.23
160436,Greenhill,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.5
160436,Greenhill,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
160436,Greenhill,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.4
160436,Greenhill,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
160436,Greenhill,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
160436,Greenhill,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.94
160436,Greenhill,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
160436,Greenhill,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
160436,Greenhill,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
160436,Greenhill,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
160436,Greenhill,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
160436,Greenhill,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
160436,Greenhill,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160436,Greenhill,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
160436,Greenhill,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160436,Greenhill,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
160436,Greenhill,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
160436,Greenhill,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
160436,Greenhill,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
160436,Greenhill,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.13
160436,Greenhill,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
160436,Greenhill,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
160436,Greenhill,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
160436,Greenhill,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
160436,Greenhill,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
160436,Greenhill,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
160436,Greenhill,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.33
160436,Greenhill,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.82
160436,Greenhill,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
160436,Greenhill,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
160436,Greenhill,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.3
160436,Greenhill,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
160436,Greenhill,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
160436,Greenhill,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.92
160436,Greenhill,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
160436,Greenhill,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
160436,Greenhill,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
160436,Greenhill,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
160436,Greenhill,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
160436,Greenhill,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
160436,Greenhill,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160436,Greenhill,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
160436,Greenhill,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160436,Greenhill,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
160436,Greenhill,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
160436,Greenhill,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
160436,Greenhill,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
160436,Greenhill,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.5
160436,Greenhill,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
160436,Greenhill,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
160436,Greenhill,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
160436,Greenhill,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
160436,Greenhill,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
160436,Greenhill,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
160436,Greenhill,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.89
160436,Greenhill,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
160436,Greenhill,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
160436,Greenhill,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
160436,Greenhill,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
160436,Greenhill,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
160436,Greenhill,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
160436,Greenhill,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.74
160436,Greenhill,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
160436,Greenhill,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
160436,Greenhill,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
160436,Greenhill,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
160436,Greenhill,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
160436,Greenhill,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
160436,Greenhill,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,17.2
160436,Greenhill,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160436,Greenhill,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
160436,Greenhill,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
160436,Greenhill,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
160436,Greenhill,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
160436,Greenhill,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.03
160436,Greenhill,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.66
160436,Greenhill,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
160436,Greenhill,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
160436,Greenhill,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
160436,Greenhill,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
160436,Greenhill,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
160436,Greenhill,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
160436,Greenhill,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.37
160436,Greenhill,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
160436,Greenhill,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,87.5
160436,Greenhill,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
160436,Greenhill,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.2
160436,Greenhill,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
160436,Greenhill,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
160436,Greenhill,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160436,Greenhill,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.97
160436,Greenhill,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
160436,Greenhill,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
160436,Greenhill,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
160436,Greenhill,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.1
160436,Greenhill,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
160436,Greenhill,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
160436,Greenhill,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,17.1
160436,Greenhill,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
160436,Greenhill,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
160436,Greenhill,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160436,Greenhill,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
160436,Greenhill,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
160436,Greenhill,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
160436,Greenhill,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
160436,Greenhill,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
160436,Greenhill,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.35
160436,Greenhill,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
160436,Greenhill,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
160436,Greenhill,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
160436,Greenhill,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
160436,Greenhill,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
160436,Greenhill,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
160436,Greenhill,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.47
160436,Greenhill,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.35
160436,Greenhill,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
160436,Greenhill,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
160436,Greenhill,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.9
160436,Greenhill,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
160436,Greenhill,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
160436,Greenhill,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
160436,Greenhill,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.52
160436,Greenhill,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
160436,Greenhill,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
160436,Greenhill,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
160436,Greenhill,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.7
160436,Greenhill,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
160436,Greenhill,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
160436,Greenhill,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,17.1
160436,Greenhill,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
160436,Greenhill,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
160436,Greenhill,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
160436,Greenhill,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
160436,Greenhill,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
