Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.73
160436,Greenhill,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
160436,Greenhill,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
160436,Greenhill,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
160436,Greenhill,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
160436,Greenhill,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
160436,Greenhill,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
160436,Greenhill,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
160436,Greenhill,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.15
160436,Greenhill,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.88
160436,Greenhill,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
160436,Greenhill,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
160436,Greenhill,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
160436,Greenhill,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
160436,Greenhill,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
160436,Greenhill,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
160436,Greenhill,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.25
160436,Greenhill,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
160436,Greenhill,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
160436,Greenhill,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
160436,Greenhill,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
160436,Greenhill,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
160436,Greenhill,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
160436,Greenhill,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,17.1
160436,Greenhill,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
160436,Greenhill,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
160436,Greenhill,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
160436,Greenhill,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
160436,Greenhill,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
160436,Greenhill,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
160436,Greenhill,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.14
160436,Greenhill,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.78
160436,Greenhill,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
160436,Greenhill,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
160436,Greenhill,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
160436,Greenhill,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
160436,Greenhill,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
160436,Greenhill,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
160436,Greenhill,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.69
160436,Greenhill,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.61
160436,Greenhill,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
160436,Greenhill,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
160436,Greenhill,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.7
160436,Greenhill,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
160436,Greenhill,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
160436,Greenhill,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
160436,Greenhill,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
160436,Greenhill,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
160436,Greenhill,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
160436,Greenhill,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
160436,Greenhill,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
160436,Greenhill,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
160436,Greenhill,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,17.1
160436,Greenhill,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
160436,Greenhill,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
160436,Greenhill,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160436,Greenhill,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
160436,Greenhill,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
160436,Greenhill,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
160436,Greenhill,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
160436,Greenhill,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
160436,Greenhill,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
160436,Greenhill,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
160436,Greenhill,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
160436,Greenhill,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
160436,Greenhill,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
160436,Greenhill,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
160436,Greenhill,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
160436,Greenhill,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.21
160436,Greenhill,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
160436,Greenhill,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
160436,Greenhill,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
160436,Greenhill,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
160436,Greenhill,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
160436,Greenhill,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
160436,Greenhill,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
160436,Greenhill,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
160436,Greenhill,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
160436,Greenhill,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
160436,Greenhill,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
160436,Greenhill,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
160436,Greenhill,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
160436,Greenhill,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,17.0
160436,Greenhill,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
160436,Greenhill,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
160436,Greenhill,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
160436,Greenhill,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
160436,Greenhill,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
160436,Greenhill,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
160436,Greenhill,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
160436,Greenhill,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
160436,Greenhill,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.19
160436,Greenhill,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
160436,Greenhill,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
160436,Greenhill,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
160436,Greenhill,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
160436,Greenhill,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
160436,Greenhill,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
160436,Greenhill,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.62
160436,Greenhill,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.59
160436,Greenhill,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
160436,Greenhill,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
160436,Greenhill,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
160436,Greenhill,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
160436,Greenhill,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
160436,Greenhill,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
160436,Greenhill,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.5
160436,Greenhill,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
160436,Greenhill,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
160436,Greenhill,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
160436,Greenhill,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
160436,Greenhill,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
160436,Greenhill,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
160436,Greenhill,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,17.0
160436,Greenhill,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
160436,Greenhill,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
160436,Greenhill,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
160436,Greenhill,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
160436,Greenhill,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
160436,Greenhill,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
160436,Greenhill,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
160436,Greenhill,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
160436,Greenhill,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
160436,Greenhill,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
160436,Greenhill,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
160436,Greenhill,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
160436,Greenhill,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
160436,Greenhill,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160436,Greenhill,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.92
160436,Greenhill,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.45
160436,Greenhill,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
160436,Greenhill,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
160436,Greenhill,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
160436,Greenhill,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.3
160436,Greenhill,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
160436,Greenhill,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
160436,Greenhill,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
160436,Greenhill,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
160436,Greenhill,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
160436,Greenhill,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
160436,Greenhill,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
160436,Greenhill,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
160436,Greenhill,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
160436,Greenhill,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
160436,Greenhill,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
160436,Greenhill,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
160436,Greenhill,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
160436,Greenhill,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.12
160436,Greenhill,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.44
160436,Greenhill,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.15
160436,Greenhill,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
160436,Greenhill,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
160436,Greenhill,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
160436,Greenhill,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
160436,Greenhill,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
160436,Greenhill,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
160436,Greenhill,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.58
160436,Greenhill,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.29
160436,Greenhill,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.04
160436,Greenhill,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
160436,Greenhill,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
160436,Greenhill,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.3
160436,Greenhill,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
160436,Greenhill,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.13
160436,Greenhill,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
160436,Greenhill,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
160436,Greenhill,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
160436,Greenhill,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
160436,Greenhill,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
160436,Greenhill,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
160436,Greenhill,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
160436,Greenhill,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
160436,Greenhill,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160436,Greenhill,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
160436,Greenhill,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
160436,Greenhill,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
160436,Greenhill,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
160436,Greenhill,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.71
160436,Greenhill,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.67
160436,Greenhill,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.17
160436,Greenhill,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
160436,Greenhill,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
160436,Greenhill,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
160436,Greenhill,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
160436,Greenhill,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
160436,Greenhill,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160436,Greenhill,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.44
160436,Greenhill,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.31
160436,Greenhill,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.61
160436,Greenhill,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
160436,Greenhill,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
160436,Greenhill,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.4
160436,Greenhill,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
160436,Greenhill,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
160436,Greenhill,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
160436,Greenhill,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
160436,Greenhill,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
160436,Greenhill,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
160436,Greenhill,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
160436,Greenhill,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
160436,Greenhill,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
160436,Greenhill,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160436,Greenhill,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
160436,Greenhill,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160436,Greenhill,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
160436,Greenhill,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
160436,Greenhill,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
160436,Greenhill,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.71
160436,Greenhill,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.43
160436,Greenhill,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
160436,Greenhill,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
160436,Greenhill,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
160436,Greenhill,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
160436,Greenhill,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
160436,Greenhill,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160436,Greenhill,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
160436,Greenhill,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.25
160436,Greenhill,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
160436,Greenhill,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
160436,Greenhill,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
160436,Greenhill,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
160436,Greenhill,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
160436,Greenhill,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
160436,Greenhill,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
160436,Greenhill,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
160436,Greenhill,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
160436,Greenhill,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
160436,Greenhill,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
160436,Greenhill,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
160436,Greenhill,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
160436,Greenhill,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
160436,Greenhill,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160436,Greenhill,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
160436,Greenhill,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
160436,Greenhill,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
160436,Greenhill,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
160436,Greenhill,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.6
160436,Greenhill,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.52
160436,Greenhill,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
160436,Greenhill,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
160436,Greenhill,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
160436,Greenhill,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
160436,Greenhill,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
160436,Greenhill,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160436,Greenhill,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
160436,Greenhill,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.82
160436,Greenhill,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
160436,Greenhill,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
160436,Greenhill,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
160436,Greenhill,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
160436,Greenhill,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
160436,Greenhill,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
160436,Greenhill,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
160436,Greenhill,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
160436,Greenhill,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
160436,Greenhill,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
160436,Greenhill,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
160436,Greenhill,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
160436,Greenhill,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
160436,Greenhill,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
160436,Greenhill,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160436,Greenhill,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
160436,Greenhill,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
160436,Greenhill,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
160436,Greenhill,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
160436,Greenhill,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
160436,Greenhill,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
160436,Greenhill,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
160436,Greenhill,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
160436,Greenhill,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
160436,Greenhill,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
160436,Greenhill,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
160436,Greenhill,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
160436,Greenhill,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160436,Greenhill,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
160436,Greenhill,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.57
160436,Greenhill,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
160436,Greenhill,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
160436,Greenhill,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
160436,Greenhill,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.1
160436,Greenhill,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
160436,Greenhill,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.32
160436,Greenhill,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
160436,Greenhill,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
160436,Greenhill,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
160436,Greenhill,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
160436,Greenhill,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
160436,Greenhill,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
160436,Greenhill,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
160436,Greenhill,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
160436,Greenhill,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
160436,Greenhill,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
160436,Greenhill,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
160436,Greenhill,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
160436,Greenhill,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
160436,Greenhill,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
160436,Greenhill,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
160436,Greenhill,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
160436,Greenhill,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
160436,Greenhill,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
160436,Greenhill,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
160436,Greenhill,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
160436,Greenhill,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
160436,Greenhill,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.17
160436,Greenhill,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
160436,Greenhill,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
160436,Greenhill,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
160436,Greenhill,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
160436,Greenhill,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
160436,Greenhill,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
160436,Greenhill,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
160436,Greenhill,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
160436,Greenhill,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
160436,Greenhill,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
160436,Greenhill,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
160436,Greenhill,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
160436,Greenhill,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
160436,Greenhill,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160436,Greenhill,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
160436,Greenhill,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
160436,Greenhill,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
160436,Greenhill,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
160436,Greenhill,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
160436,Greenhill,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
160436,Greenhill,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
160436,Greenhill,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
160436,Greenhill,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
160436,Greenhill,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
160436,Greenhill,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
160436,Greenhill,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
160436,Greenhill,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
160436,Greenhill,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
160436,Greenhill,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.63
160436,Greenhill,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
160436,Greenhill,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
160436,Greenhill,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
160436,Greenhill,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
160436,Greenhill,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.32
160436,Greenhill,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
160436,Greenhill,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
160436,Greenhill,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
160436,Greenhill,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
160436,Greenhill,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
160436,Greenhill,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
160436,Greenhill,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,16.7
160436,Greenhill,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
160436,Greenhill,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
160436,Greenhill,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160436,Greenhill,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
160436,Greenhill,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
160436,Greenhill,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
160436,Greenhill,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
160436,Greenhill,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
160436,Greenhill,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
160436,Greenhill,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
160436,Greenhill,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
160436,Greenhill,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
160436,Greenhill,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
160436,Greenhill,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
160436,Greenhill,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.22
160436,Greenhill,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
160436,Greenhill,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
160436,Greenhill,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
160436,Greenhill,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
160436,Greenhill,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
160436,Greenhill,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
160436,Greenhill,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
160436,Greenhill,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
160436,Greenhill,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
160436,Greenhill,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
160436,Greenhill,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
160436,Greenhill,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
160436,Greenhill,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
160436,Greenhill,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
160436,Greenhill,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,16.6
160436,Greenhill,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
160436,Greenhill,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
160436,Greenhill,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
160436,Greenhill,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
160436,Greenhill,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
160436,Greenhill,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
160436,Greenhill,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
160436,Greenhill,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
160436,Greenhill,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
160436,Greenhill,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
160436,Greenhill,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
160436,Greenhill,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
160436,Greenhill,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
160436,Greenhill,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
160436,Greenhill,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160436,Greenhill,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.91
160436,Greenhill,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.33
160436,Greenhill,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
160436,Greenhill,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
160436,Greenhill,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.5
160436,Greenhill,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
160436,Greenhill,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
160436,Greenhill,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.39
160436,Greenhill,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.39
160436,Greenhill,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
160436,Greenhill,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
160436,Greenhill,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
160436,Greenhill,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
160436,Greenhill,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
160436,Greenhill,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,16.5
160436,Greenhill,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160436,Greenhill,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
160436,Greenhill,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
160436,Greenhill,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
160436,Greenhill,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
160436,Greenhill,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
160436,Greenhill,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.3
160436,Greenhill,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
160436,Greenhill,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
160436,Greenhill,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
160436,Greenhill,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
160436,Greenhill,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
160436,Greenhill,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
160436,Greenhill,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160436,Greenhill,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.62
160436,Greenhill,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.78
160436,Greenhill,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
160436,Greenhill,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
160436,Greenhill,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
160436,Greenhill,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
160436,Greenhill,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
160436,Greenhill,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.74
160436,Greenhill,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
160436,Greenhill,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
160436,Greenhill,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
160436,Greenhill,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
160436,Greenhill,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
160436,Greenhill,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
160436,Greenhill,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,16.5
160436,Greenhill,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
160436,Greenhill,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
160436,Greenhill,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160436,Greenhill,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
160436,Greenhill,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
160436,Greenhill,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
160436,Greenhill,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
160436,Greenhill,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
160436,Greenhill,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.35
160436,Greenhill,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.83
160436,Greenhill,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
160436,Greenhill,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
160436,Greenhill,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
160436,Greenhill,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
160436,Greenhill,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
160436,Greenhill,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
160436,Greenhill,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.53
160436,Greenhill,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
160436,Greenhill,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
160436,Greenhill,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
160436,Greenhill,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
160436,Greenhill,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
160436,Greenhill,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.75
160436,Greenhill,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
160436,Greenhill,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
160436,Greenhill,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
160436,Greenhill,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
