Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
160436,Greenhill,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
160436,Greenhill,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,16.4
160436,Greenhill,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
160436,Greenhill,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
160436,Greenhill,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
160436,Greenhill,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
160436,Greenhill,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
160436,Greenhill,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
160436,Greenhill,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.4
160436,Greenhill,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
160436,Greenhill,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
160436,Greenhill,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
160436,Greenhill,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
160436,Greenhill,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
160436,Greenhill,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
160436,Greenhill,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
160436,Greenhill,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.61
160436,Greenhill,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
160436,Greenhill,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
160436,Greenhill,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
160436,Greenhill,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
160436,Greenhill,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
160436,Greenhill,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.01
160436,Greenhill,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
160436,Greenhill,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
160436,Greenhill,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
160436,Greenhill,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.4
160436,Greenhill,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
160436,Greenhill,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
160436,Greenhill,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,16.4
160436,Greenhill,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
160436,Greenhill,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
160436,Greenhill,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160436,Greenhill,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
160436,Greenhill,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
160436,Greenhill,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
160436,Greenhill,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
160436,Greenhill,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
160436,Greenhill,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
160436,Greenhill,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.85
160436,Greenhill,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
160436,Greenhill,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
160436,Greenhill,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
160436,Greenhill,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
160436,Greenhill,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
160436,Greenhill,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
160436,Greenhill,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.67
160436,Greenhill,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.19
160436,Greenhill,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
160436,Greenhill,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
160436,Greenhill,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.7
160436,Greenhill,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
160436,Greenhill,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.73
160436,Greenhill,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
160436,Greenhill,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
160436,Greenhill,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
160436,Greenhill,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.3
160436,Greenhill,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
160436,Greenhill,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
160436,Greenhill,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,16.3
160436,Greenhill,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160436,Greenhill,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
160436,Greenhill,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
160436,Greenhill,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
160436,Greenhill,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
160436,Greenhill,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
160436,Greenhill,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
160436,Greenhill,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
160436,Greenhill,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.75
160436,Greenhill,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
160436,Greenhill,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
160436,Greenhill,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
160436,Greenhill,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
160436,Greenhill,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
160436,Greenhill,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
160436,Greenhill,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.8
160436,Greenhill,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.77
160436,Greenhill,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
160436,Greenhill,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
160436,Greenhill,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
160436,Greenhill,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
160436,Greenhill,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.51
160436,Greenhill,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
160436,Greenhill,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
160436,Greenhill,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
160436,Greenhill,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
160436,Greenhill,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
160436,Greenhill,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
160436,Greenhill,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,16.3
160436,Greenhill,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
160436,Greenhill,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
160436,Greenhill,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160436,Greenhill,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
160436,Greenhill,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
160436,Greenhill,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
160436,Greenhill,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
160436,Greenhill,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
160436,Greenhill,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
160436,Greenhill,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
160436,Greenhill,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
160436,Greenhill,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
160436,Greenhill,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
160436,Greenhill,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
160436,Greenhill,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
160436,Greenhill,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
160436,Greenhill,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.79
160436,Greenhill,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.93
160436,Greenhill,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
160436,Greenhill,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
160436,Greenhill,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
160436,Greenhill,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
160436,Greenhill,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
160436,Greenhill,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.46
160436,Greenhill,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
160436,Greenhill,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.95
160436,Greenhill,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
160436,Greenhill,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
160436,Greenhill,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
160436,Greenhill,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
160436,Greenhill,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,16.3
160436,Greenhill,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
160436,Greenhill,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
160436,Greenhill,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160436,Greenhill,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
160436,Greenhill,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
160436,Greenhill,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
160436,Greenhill,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
160436,Greenhill,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
160436,Greenhill,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
160436,Greenhill,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
160436,Greenhill,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.89
160436,Greenhill,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
160436,Greenhill,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
160436,Greenhill,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
160436,Greenhill,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
160436,Greenhill,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
160436,Greenhill,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.54
160436,Greenhill,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
160436,Greenhill,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
160436,Greenhill,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
160436,Greenhill,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
160436,Greenhill,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
160436,Greenhill,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160436,Greenhill,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.09
160436,Greenhill,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
160436,Greenhill,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
160436,Greenhill,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
160436,Greenhill,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
160436,Greenhill,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
160436,Greenhill,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
160436,Greenhill,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,16.2
160436,Greenhill,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
160436,Greenhill,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
160436,Greenhill,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
160436,Greenhill,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
160436,Greenhill,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
160436,Greenhill,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
160436,Greenhill,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
160436,Greenhill,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
160436,Greenhill,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.91
160436,Greenhill,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
160436,Greenhill,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
160436,Greenhill,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
160436,Greenhill,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
160436,Greenhill,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
160436,Greenhill,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
160436,Greenhill,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.31
160436,Greenhill,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
160436,Greenhill,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
160436,Greenhill,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
160436,Greenhill,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
160436,Greenhill,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
160436,Greenhill,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
160436,Greenhill,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.45
160436,Greenhill,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
160436,Greenhill,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
160436,Greenhill,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
160436,Greenhill,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.9
160436,Greenhill,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
160436,Greenhill,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
160436,Greenhill,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,16.1
160436,Greenhill,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
160436,Greenhill,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
160436,Greenhill,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
160436,Greenhill,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
160436,Greenhill,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
160436,Greenhill,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
160436,Greenhill,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
160436,Greenhill,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
160436,Greenhill,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
160436,Greenhill,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
160436,Greenhill,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
160436,Greenhill,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
160436,Greenhill,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
160436,Greenhill,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
160436,Greenhill,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
160436,Greenhill,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
160436,Greenhill,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.69
160436,Greenhill,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
160436,Greenhill,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
160436,Greenhill,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
160436,Greenhill,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
160436,Greenhill,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
160436,Greenhill,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
160436,Greenhill,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.32
160436,Greenhill,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
160436,Greenhill,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
160436,Greenhill,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
160436,Greenhill,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
160436,Greenhill,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
160436,Greenhill,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
160436,Greenhill,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,16.1
160436,Greenhill,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
160436,Greenhill,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
160436,Greenhill,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
160436,Greenhill,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
160436,Greenhill,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
160436,Greenhill,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
160436,Greenhill,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
160436,Greenhill,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
160436,Greenhill,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
160436,Greenhill,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
160436,Greenhill,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
160436,Greenhill,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
160436,Greenhill,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
160436,Greenhill,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
160436,Greenhill,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
160436,Greenhill,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.46
160436,Greenhill,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.56
160436,Greenhill,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
160436,Greenhill,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
160436,Greenhill,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
160436,Greenhill,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
160436,Greenhill,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
160436,Greenhill,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.93
160436,Greenhill,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.93
160436,Greenhill,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
160436,Greenhill,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
160436,Greenhill,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
160436,Greenhill,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.5
160436,Greenhill,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
160436,Greenhill,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,16.0
160436,Greenhill,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
160436,Greenhill,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
160436,Greenhill,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
160436,Greenhill,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
160436,Greenhill,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
160436,Greenhill,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
160436,Greenhill,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
160436,Greenhill,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
160436,Greenhill,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.38
160436,Greenhill,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
160436,Greenhill,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
160436,Greenhill,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
160436,Greenhill,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
160436,Greenhill,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
160436,Greenhill,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
160436,Greenhill,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.44
160436,Greenhill,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
160436,Greenhill,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
160436,Greenhill,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
160436,Greenhill,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
160436,Greenhill,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
160436,Greenhill,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
160436,Greenhill,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.4
160436,Greenhill,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
160436,Greenhill,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
160436,Greenhill,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
160436,Greenhill,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
160436,Greenhill,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
160436,Greenhill,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
160436,Greenhill,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,15.9
160436,Greenhill,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
160436,Greenhill,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
160436,Greenhill,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
160436,Greenhill,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
160436,Greenhill,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
160436,Greenhill,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
160436,Greenhill,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
160436,Greenhill,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
160436,Greenhill,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.04
160436,Greenhill,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
160436,Greenhill,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
160436,Greenhill,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
160436,Greenhill,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
160436,Greenhill,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
160436,Greenhill,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.49
160436,Greenhill,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.17
160436,Greenhill,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
160436,Greenhill,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
160436,Greenhill,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
160436,Greenhill,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.9
160436,Greenhill,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
160436,Greenhill,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.43
160436,Greenhill,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
160436,Greenhill,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
160436,Greenhill,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
160436,Greenhill,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
160436,Greenhill,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
160436,Greenhill,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
160436,Greenhill,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,15.9
160436,Greenhill,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
160436,Greenhill,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
160436,Greenhill,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
160436,Greenhill,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
160436,Greenhill,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
160436,Greenhill,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
160436,Greenhill,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
160436,Greenhill,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
160436,Greenhill,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
160436,Greenhill,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
160436,Greenhill,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
160436,Greenhill,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
160436,Greenhill,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
160436,Greenhill,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
160436,Greenhill,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
160436,Greenhill,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.81
160436,Greenhill,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.58
160436,Greenhill,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,84.6
160436,Greenhill,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
160436,Greenhill,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.1
160436,Greenhill,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
160436,Greenhill,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
160436,Greenhill,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
160436,Greenhill,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
160436,Greenhill,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
160436,Greenhill,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
160436,Greenhill,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
160436,Greenhill,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
160436,Greenhill,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
160436,Greenhill,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
160436,Greenhill,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
160436,Greenhill,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
160436,Greenhill,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
160436,Greenhill,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
160436,Greenhill,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
160436,Greenhill,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
160436,Greenhill,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.24
160436,Greenhill,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.91
160436,Greenhill,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
160436,Greenhill,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
160436,Greenhill,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
160436,Greenhill,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
160436,Greenhill,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
160436,Greenhill,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.33
160436,Greenhill,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.01
160436,Greenhill,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.5
160436,Greenhill,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
160436,Greenhill,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.7
160436,Greenhill,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
160436,Greenhill,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
160436,Greenhill,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
160436,Greenhill,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
160436,Greenhill,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
160436,Greenhill,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
160436,Greenhill,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
160436,Greenhill,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
160436,Greenhill,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,15.7
160436,Greenhill,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
160436,Greenhill,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
160436,Greenhill,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
160436,Greenhill,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
160436,Greenhill,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
160436,Greenhill,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
160436,Greenhill,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
160436,Greenhill,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.75
160436,Greenhill,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
160436,Greenhill,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
160436,Greenhill,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
160436,Greenhill,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
160436,Greenhill,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
160436,Greenhill,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
160436,Greenhill,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.6
160436,Greenhill,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.17
160436,Greenhill,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
160436,Greenhill,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
160436,Greenhill,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
160436,Greenhill,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
160436,Greenhill,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
160436,Greenhill,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160436,Greenhill,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.47
160436,Greenhill,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
160436,Greenhill,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
160436,Greenhill,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
160436,Greenhill,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
160436,Greenhill,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
160436,Greenhill,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
160436,Greenhill,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,15.6
160436,Greenhill,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
160436,Greenhill,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
160436,Greenhill,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
160436,Greenhill,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
160436,Greenhill,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
160436,Greenhill,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
160436,Greenhill,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
160436,Greenhill,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
160436,Greenhill,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
160436,Greenhill,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
160436,Greenhill,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
160436,Greenhill,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
160436,Greenhill,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
160436,Greenhill,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
160436,Greenhill,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.44
160436,Greenhill,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.45
160436,Greenhill,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
160436,Greenhill,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
160436,Greenhill,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
160436,Greenhill,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
160436,Greenhill,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
160436,Greenhill,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
160436,Greenhill,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
160436,Greenhill,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
160436,Greenhill,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
160436,Greenhill,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
160436,Greenhill,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
160436,Greenhill,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
160436,Greenhill,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,15.6
160436,Greenhill,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
160436,Greenhill,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
160436,Greenhill,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
160436,Greenhill,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
160436,Greenhill,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
160436,Greenhill,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
160436,Greenhill,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
160436,Greenhill,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
160436,Greenhill,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.35
160436,Greenhill,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
160436,Greenhill,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
160436,Greenhill,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
160436,Greenhill,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
160436,Greenhill,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
160436,Greenhill,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
160436,Greenhill,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.1
160436,Greenhill,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.67
160436,Greenhill,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
160436,Greenhill,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
160436,Greenhill,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
160436,Greenhill,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
160436,Greenhill,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
160436,Greenhill,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
160436,Greenhill,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
160436,Greenhill,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.2
160436,Greenhill,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
160436,Greenhill,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
160436,Greenhill,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
160436,Greenhill,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
160436,Greenhill,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160436,Greenhill,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,15.5
160436,Greenhill,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
160436,Greenhill,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
160436,Greenhill,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
160436,Greenhill,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
160436,Greenhill,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
160436,Greenhill,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
160436,Greenhill,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
160436,Greenhill,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
160436,Greenhill,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.29
160436,Greenhill,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
160436,Greenhill,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
160436,Greenhill,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
160436,Greenhill,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
160436,Greenhill,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
160436,Greenhill,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
160436,Greenhill,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.46
160436,Greenhill,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.42
160436,Greenhill,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.5
