Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
160436,Greenhill,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.5
160436,Greenhill,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
160436,Greenhill,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
160436,Greenhill,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
160436,Greenhill,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.84
160436,Greenhill,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
160436,Greenhill,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
160436,Greenhill,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
160436,Greenhill,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
160436,Greenhill,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
160436,Greenhill,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
160436,Greenhill,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,15.4
160436,Greenhill,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
160436,Greenhill,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
160436,Greenhill,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
160436,Greenhill,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
160436,Greenhill,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
160436,Greenhill,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
160436,Greenhill,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
160436,Greenhill,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
160436,Greenhill,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.97
160436,Greenhill,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
160436,Greenhill,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
160436,Greenhill,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
160436,Greenhill,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
160436,Greenhill,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
160436,Greenhill,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
160436,Greenhill,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.03
160436,Greenhill,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.99
160436,Greenhill,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
160436,Greenhill,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
160436,Greenhill,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
160436,Greenhill,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
160436,Greenhill,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
160436,Greenhill,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
160436,Greenhill,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.89
160436,Greenhill,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
160436,Greenhill,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
160436,Greenhill,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
160436,Greenhill,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
160436,Greenhill,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
160436,Greenhill,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
160436,Greenhill,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,15.4
160436,Greenhill,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
160436,Greenhill,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
160436,Greenhill,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
160436,Greenhill,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
160436,Greenhill,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
160436,Greenhill,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
160436,Greenhill,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
160436,Greenhill,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
160436,Greenhill,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.07
160436,Greenhill,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
160436,Greenhill,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
160436,Greenhill,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
160436,Greenhill,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
160436,Greenhill,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
160436,Greenhill,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
160436,Greenhill,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
160436,Greenhill,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
160436,Greenhill,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
160436,Greenhill,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
160436,Greenhill,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
160436,Greenhill,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160436,Greenhill,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.43
160436,Greenhill,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
160436,Greenhill,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
160436,Greenhill,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
160436,Greenhill,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
160436,Greenhill,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
160436,Greenhill,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
160436,Greenhill,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,15.3
160436,Greenhill,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
160436,Greenhill,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
160436,Greenhill,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
160436,Greenhill,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
160436,Greenhill,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
160436,Greenhill,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
160436,Greenhill,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
160436,Greenhill,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.24
160436,Greenhill,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
160436,Greenhill,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
160436,Greenhill,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
160436,Greenhill,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
160436,Greenhill,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
160436,Greenhill,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
160436,Greenhill,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
160436,Greenhill,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
160436,Greenhill,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.67
160436,Greenhill,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.48
160436,Greenhill,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,91.7
160436,Greenhill,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
160436,Greenhill,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.5
160436,Greenhill,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.0
160436,Greenhill,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
160436,Greenhill,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.79
160436,Greenhill,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
160436,Greenhill,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
160436,Greenhill,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
160436,Greenhill,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
160436,Greenhill,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
160436,Greenhill,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
160436,Greenhill,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,15.3
160436,Greenhill,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
160436,Greenhill,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
160436,Greenhill,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
160436,Greenhill,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
160436,Greenhill,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
160436,Greenhill,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
160436,Greenhill,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
160436,Greenhill,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
160436,Greenhill,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
160436,Greenhill,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.33
160436,Greenhill,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
160436,Greenhill,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
160436,Greenhill,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
160436,Greenhill,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
160436,Greenhill,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
160436,Greenhill,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.27
160436,Greenhill,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.2
160436,Greenhill,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
160436,Greenhill,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
160436,Greenhill,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
160436,Greenhill,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.2
160436,Greenhill,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160436,Greenhill,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
160436,Greenhill,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
160436,Greenhill,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
160436,Greenhill,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
160436,Greenhill,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
160436,Greenhill,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
160436,Greenhill,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
160436,Greenhill,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,15.2
160436,Greenhill,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
160436,Greenhill,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
160436,Greenhill,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
160436,Greenhill,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
160436,Greenhill,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
160436,Greenhill,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
160436,Greenhill,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
160436,Greenhill,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.52
160436,Greenhill,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.93
160436,Greenhill,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
160436,Greenhill,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
160436,Greenhill,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
160436,Greenhill,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
160436,Greenhill,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
160436,Greenhill,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
160436,Greenhill,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.08
160436,Greenhill,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.58
160436,Greenhill,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
160436,Greenhill,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
160436,Greenhill,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
160436,Greenhill,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
160436,Greenhill,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
160436,Greenhill,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
160436,Greenhill,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
160436,Greenhill,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
160436,Greenhill,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
160436,Greenhill,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
160436,Greenhill,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
160436,Greenhill,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,15.2
160436,Greenhill,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
160436,Greenhill,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
160436,Greenhill,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
160436,Greenhill,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
160436,Greenhill,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
160436,Greenhill,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
160436,Greenhill,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
160436,Greenhill,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
160436,Greenhill,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
160436,Greenhill,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
160436,Greenhill,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
160436,Greenhill,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
160436,Greenhill,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
160436,Greenhill,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
160436,Greenhill,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
160436,Greenhill,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
160436,Greenhill,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
160436,Greenhill,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.7
160436,Greenhill,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
160436,Greenhill,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
160436,Greenhill,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
160436,Greenhill,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
160436,Greenhill,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
160436,Greenhill,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
160436,Greenhill,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
160436,Greenhill,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
160436,Greenhill,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
160436,Greenhill,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
160436,Greenhill,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
160436,Greenhill,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,15.3
160436,Greenhill,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
160436,Greenhill,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
160436,Greenhill,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
160436,Greenhill,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
160436,Greenhill,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
160436,Greenhill,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
160436,Greenhill,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
160436,Greenhill,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
160436,Greenhill,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
160436,Greenhill,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
160436,Greenhill,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
160436,Greenhill,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
160436,Greenhill,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
160436,Greenhill,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
160436,Greenhill,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
160436,Greenhill,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.32
160436,Greenhill,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
160436,Greenhill,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.33
160436,Greenhill,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
160436,Greenhill,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
160436,Greenhill,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
160436,Greenhill,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
160436,Greenhill,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
160436,Greenhill,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
160436,Greenhill,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
160436,Greenhill,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
160436,Greenhill,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
160436,Greenhill,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
160436,Greenhill,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
160436,Greenhill,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,15.3
160436,Greenhill,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
160436,Greenhill,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
160436,Greenhill,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
160436,Greenhill,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
160436,Greenhill,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
160436,Greenhill,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
160436,Greenhill,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
160436,Greenhill,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
160436,Greenhill,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
160436,Greenhill,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
160436,Greenhill,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
160436,Greenhill,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
160436,Greenhill,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
160436,Greenhill,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
160436,Greenhill,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
160436,Greenhill,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
160436,Greenhill,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
160436,Greenhill,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
160436,Greenhill,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
160436,Greenhill,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
160436,Greenhill,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
160436,Greenhill,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
160436,Greenhill,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
160436,Greenhill,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
160436,Greenhill,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
160436,Greenhill,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
160436,Greenhill,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
160436,Greenhill,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
160436,Greenhill,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,15.3
160436,Greenhill,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
160436,Greenhill,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
160436,Greenhill,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
160436,Greenhill,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
160436,Greenhill,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
160436,Greenhill,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
160436,Greenhill,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
160436,Greenhill,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
160436,Greenhill,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
160436,Greenhill,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
160436,Greenhill,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
160436,Greenhill,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
160436,Greenhill,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
160436,Greenhill,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
160436,Greenhill,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
160436,Greenhill,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
160436,Greenhill,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
160436,Greenhill,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.91
160436,Greenhill,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
160436,Greenhill,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
160436,Greenhill,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
160436,Greenhill,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
160436,Greenhill,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
160436,Greenhill,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
160436,Greenhill,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
160436,Greenhill,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
160436,Greenhill,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160436,Greenhill,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
160436,Greenhill,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
160436,Greenhill,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
160436,Greenhill,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,15.3
160436,Greenhill,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
160436,Greenhill,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
160436,Greenhill,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
160436,Greenhill,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
160436,Greenhill,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
160436,Greenhill,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
160436,Greenhill,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
160436,Greenhill,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
160436,Greenhill,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
160436,Greenhill,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
160436,Greenhill,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
160436,Greenhill,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
160436,Greenhill,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
160436,Greenhill,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
160436,Greenhill,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
160436,Greenhill,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
160436,Greenhill,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
160436,Greenhill,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
160436,Greenhill,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
160436,Greenhill,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
160436,Greenhill,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
160436,Greenhill,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
160436,Greenhill,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
160436,Greenhill,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160436,Greenhill,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
160436,Greenhill,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
160436,Greenhill,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
160436,Greenhill,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
160436,Greenhill,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
160436,Greenhill,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
160436,Greenhill,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
160436,Greenhill,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,15.3
160436,Greenhill,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
160436,Greenhill,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
160436,Greenhill,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
160436,Greenhill,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
160436,Greenhill,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
160436,Greenhill,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
160436,Greenhill,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
160436,Greenhill,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
160436,Greenhill,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
160436,Greenhill,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
160436,Greenhill,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
160436,Greenhill,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
160436,Greenhill,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
160436,Greenhill,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
160436,Greenhill,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
160436,Greenhill,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
160436,Greenhill,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
160436,Greenhill,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
160436,Greenhill,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
160436,Greenhill,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
160436,Greenhill,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
160436,Greenhill,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
160436,Greenhill,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
160436,Greenhill,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
160436,Greenhill,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
160436,Greenhill,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
160436,Greenhill,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
160436,Greenhill,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
160436,Greenhill,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
160436,Greenhill,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
160436,Greenhill,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,15.3
160436,Greenhill,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
160436,Greenhill,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
160436,Greenhill,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
160436,Greenhill,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
160436,Greenhill,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
160436,Greenhill,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
160436,Greenhill,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
160436,Greenhill,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
160436,Greenhill,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
160436,Greenhill,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
160436,Greenhill,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
160436,Greenhill,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
160436,Greenhill,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
160436,Greenhill,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
160436,Greenhill,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
160436,Greenhill,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
160436,Greenhill,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
160436,Greenhill,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
160436,Greenhill,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
160436,Greenhill,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
160436,Greenhill,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
160436,Greenhill,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
160436,Greenhill,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
160436,Greenhill,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
160436,Greenhill,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
160436,Greenhill,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
160436,Greenhill,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
160436,Greenhill,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
160436,Greenhill,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
160436,Greenhill,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
160436,Greenhill,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,15.3
160436,Greenhill,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
160436,Greenhill,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
160436,Greenhill,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
160436,Greenhill,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
160436,Greenhill,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
160436,Greenhill,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
160436,Greenhill,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
160436,Greenhill,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
160436,Greenhill,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
160436,Greenhill,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
160436,Greenhill,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
160436,Greenhill,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
160436,Greenhill,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
160436,Greenhill,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
160436,Greenhill,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
160436,Greenhill,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
160436,Greenhill,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
160436,Greenhill,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
160436,Greenhill,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.14
160436,Greenhill,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
160436,Greenhill,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
160436,Greenhill,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
160436,Greenhill,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
160436,Greenhill,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
160436,Greenhill,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
160436,Greenhill,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
160436,Greenhill,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
160436,Greenhill,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
160436,Greenhill,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
160436,Greenhill,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
160436,Greenhill,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,15.4
160436,Greenhill,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
160436,Greenhill,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
160436,Greenhill,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160436,Greenhill,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
160436,Greenhill,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
160436,Greenhill,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
160436,Greenhill,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
160436,Greenhill,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
160436,Greenhill,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
160436,Greenhill,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
160436,Greenhill,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
160436,Greenhill,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
160436,Greenhill,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
160436,Greenhill,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
160436,Greenhill,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
160436,Greenhill,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
160436,Greenhill,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
160436,Greenhill,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
160436,Greenhill,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.45
160436,Greenhill,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
160436,Greenhill,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
160436,Greenhill,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
160436,Greenhill,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
160436,Greenhill,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
160436,Greenhill,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
160436,Greenhill,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
160436,Greenhill,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
160436,Greenhill,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
160436,Greenhill,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
160436,Greenhill,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160436,Greenhill,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,15.4
160436,Greenhill,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160436,Greenhill,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
160436,Greenhill,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160436,Greenhill,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
160436,Greenhill,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160436,Greenhill,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
160436,Greenhill,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
160436,Greenhill,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
160436,Greenhill,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
160436,Greenhill,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
160436,Greenhill,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
160436,Greenhill,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
160436,Greenhill,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
160436,Greenhill,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
160436,Greenhill,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
160436,Greenhill,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
160436,Greenhill,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
160436,Greenhill,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
160436,Greenhill,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
160436,Greenhill,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
160436,Greenhill,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
160436,Greenhill,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
160436,Greenhill,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
160436,Greenhill,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
160436,Greenhill,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
160436,Greenhill,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
160436,Greenhill,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
160436,Greenhill,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
160436,Greenhill,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
160436,Greenhill,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,15.4
160436,Greenhill,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160436,Greenhill,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
160436,Greenhill,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160436,Greenhill,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
160436,Greenhill,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160436,Greenhill,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
160436,Greenhill,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
160436,Greenhill,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
160436,Greenhill,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
160436,Greenhill,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
160436,Greenhill,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
160436,Greenhill,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
160436,Greenhill,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
