Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
160436,Greenhill,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
160436,Greenhill,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
160436,Greenhill,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
160436,Greenhill,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
160436,Greenhill,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
160436,Greenhill,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
160436,Greenhill,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
160436,Greenhill,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
160436,Greenhill,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
160436,Greenhill,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
160436,Greenhill,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
160436,Greenhill,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
160436,Greenhill,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
160436,Greenhill,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
160436,Greenhill,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
160436,Greenhill,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
160436,Greenhill,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
160436,Greenhill,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,15.5
160436,Greenhill,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160436,Greenhill,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
160436,Greenhill,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160436,Greenhill,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
160436,Greenhill,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
160436,Greenhill,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
160436,Greenhill,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
160436,Greenhill,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
160436,Greenhill,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
160436,Greenhill,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
160436,Greenhill,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
160436,Greenhill,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
160436,Greenhill,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
160436,Greenhill,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
160436,Greenhill,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
160436,Greenhill,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
160436,Greenhill,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
160436,Greenhill,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
160436,Greenhill,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
160436,Greenhill,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
160436,Greenhill,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
160436,Greenhill,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
160436,Greenhill,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
160436,Greenhill,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
160436,Greenhill,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
160436,Greenhill,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
160436,Greenhill,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
160436,Greenhill,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
160436,Greenhill,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160436,Greenhill,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,15.5
160436,Greenhill,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160436,Greenhill,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
160436,Greenhill,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160436,Greenhill,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
160436,Greenhill,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
160436,Greenhill,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
160436,Greenhill,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
160436,Greenhill,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
160436,Greenhill,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
160436,Greenhill,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
160436,Greenhill,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
160436,Greenhill,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
160436,Greenhill,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
160436,Greenhill,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
160436,Greenhill,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
160436,Greenhill,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
160436,Greenhill,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
160436,Greenhill,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
160436,Greenhill,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
160436,Greenhill,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
160436,Greenhill,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
160436,Greenhill,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
160436,Greenhill,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
160436,Greenhill,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
160436,Greenhill,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
160436,Greenhill,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
160436,Greenhill,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
160436,Greenhill,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
160436,Greenhill,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,15.5
160436,Greenhill,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160436,Greenhill,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
160436,Greenhill,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
160436,Greenhill,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160436,Greenhill,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
160436,Greenhill,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
160436,Greenhill,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
160436,Greenhill,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
160436,Greenhill,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
160436,Greenhill,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
160436,Greenhill,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
160436,Greenhill,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
160436,Greenhill,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
160436,Greenhill,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
160436,Greenhill,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
160436,Greenhill,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
160436,Greenhill,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
160436,Greenhill,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
160436,Greenhill,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
160436,Greenhill,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
160436,Greenhill,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
160436,Greenhill,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
160436,Greenhill,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
160436,Greenhill,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
160436,Greenhill,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
160436,Greenhill,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160436,Greenhill,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
160436,Greenhill,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
160436,Greenhill,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
160436,Greenhill,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,15.6
160436,Greenhill,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
160436,Greenhill,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
160436,Greenhill,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160436,Greenhill,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
160436,Greenhill,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
160436,Greenhill,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
160436,Greenhill,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
160436,Greenhill,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
160436,Greenhill,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
160436,Greenhill,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
160436,Greenhill,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
160436,Greenhill,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
160436,Greenhill,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
160436,Greenhill,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
160436,Greenhill,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
160436,Greenhill,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
160436,Greenhill,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
160436,Greenhill,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
160436,Greenhill,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
160436,Greenhill,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
160436,Greenhill,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
160436,Greenhill,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
160436,Greenhill,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
160436,Greenhill,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
160436,Greenhill,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
160436,Greenhill,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160436,Greenhill,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
160436,Greenhill,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
160436,Greenhill,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
160436,Greenhill,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,15.6
160436,Greenhill,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
160436,Greenhill,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
160436,Greenhill,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160436,Greenhill,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
160436,Greenhill,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
160436,Greenhill,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
160436,Greenhill,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
160436,Greenhill,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
160436,Greenhill,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
160436,Greenhill,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
160436,Greenhill,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
160436,Greenhill,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
160436,Greenhill,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
160436,Greenhill,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
160436,Greenhill,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
160436,Greenhill,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
160436,Greenhill,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
160436,Greenhill,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
160436,Greenhill,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
160436,Greenhill,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
160436,Greenhill,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
160436,Greenhill,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
160436,Greenhill,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
160436,Greenhill,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
160436,Greenhill,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
160436,Greenhill,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
160436,Greenhill,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
160436,Greenhill,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
160436,Greenhill,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
160436,Greenhill,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
160436,Greenhill,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,15.7
160436,Greenhill,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
160436,Greenhill,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
160436,Greenhill,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
160436,Greenhill,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
160436,Greenhill,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
160436,Greenhill,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
160436,Greenhill,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
160436,Greenhill,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
160436,Greenhill,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
160436,Greenhill,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
160436,Greenhill,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
160436,Greenhill,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
160436,Greenhill,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
160436,Greenhill,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
160436,Greenhill,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
160436,Greenhill,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.02
160436,Greenhill,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
160436,Greenhill,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
160436,Greenhill,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.86
160436,Greenhill,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
160436,Greenhill,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
160436,Greenhill,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
160436,Greenhill,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
160436,Greenhill,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
160436,Greenhill,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
160436,Greenhill,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
160436,Greenhill,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160436,Greenhill,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
160436,Greenhill,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
160436,Greenhill,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
160436,Greenhill,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
160436,Greenhill,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
160436,Greenhill,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160436,Greenhill,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
160436,Greenhill,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
160436,Greenhill,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
160436,Greenhill,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
160436,Greenhill,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
160436,Greenhill,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
160436,Greenhill,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
160436,Greenhill,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
160436,Greenhill,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
160436,Greenhill,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
160436,Greenhill,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
160436,Greenhill,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
160436,Greenhill,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
160436,Greenhill,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
160436,Greenhill,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
160436,Greenhill,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
160436,Greenhill,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
160436,Greenhill,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
160436,Greenhill,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
160436,Greenhill,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
160436,Greenhill,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
160436,Greenhill,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
160436,Greenhill,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
160436,Greenhill,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
160436,Greenhill,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
160436,Greenhill,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
160436,Greenhill,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
160436,Greenhill,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
160436,Greenhill,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,15.9
160436,Greenhill,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
160436,Greenhill,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
160436,Greenhill,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
160436,Greenhill,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
160436,Greenhill,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
160436,Greenhill,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
160436,Greenhill,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
160436,Greenhill,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
160436,Greenhill,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
160436,Greenhill,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
160436,Greenhill,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
160436,Greenhill,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
160436,Greenhill,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
160436,Greenhill,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
160436,Greenhill,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
160436,Greenhill,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
160436,Greenhill,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
160436,Greenhill,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
160436,Greenhill,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
160436,Greenhill,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
160436,Greenhill,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
160436,Greenhill,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
160436,Greenhill,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
160436,Greenhill,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
160436,Greenhill,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
160436,Greenhill,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
160436,Greenhill,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160436,Greenhill,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
160436,Greenhill,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
160436,Greenhill,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
160436,Greenhill,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,15.9
160436,Greenhill,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
160436,Greenhill,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
160436,Greenhill,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160436,Greenhill,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
160436,Greenhill,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
160436,Greenhill,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
160436,Greenhill,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
160436,Greenhill,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
160436,Greenhill,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
160436,Greenhill,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
160436,Greenhill,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
160436,Greenhill,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
160436,Greenhill,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
160436,Greenhill,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
160436,Greenhill,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
160436,Greenhill,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
160436,Greenhill,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
160436,Greenhill,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
160436,Greenhill,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
160436,Greenhill,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
160436,Greenhill,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
160436,Greenhill,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
160436,Greenhill,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
160436,Greenhill,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
160436,Greenhill,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
160436,Greenhill,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
160436,Greenhill,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
160436,Greenhill,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
160436,Greenhill,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
160436,Greenhill,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
160436,Greenhill,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,16.0
160436,Greenhill,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
160436,Greenhill,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
160436,Greenhill,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160436,Greenhill,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
160436,Greenhill,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
160436,Greenhill,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
160436,Greenhill,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
160436,Greenhill,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
160436,Greenhill,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
160436,Greenhill,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
160436,Greenhill,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
160436,Greenhill,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
160436,Greenhill,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
160436,Greenhill,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
160436,Greenhill,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
160436,Greenhill,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
160436,Greenhill,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
160436,Greenhill,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
160436,Greenhill,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
160436,Greenhill,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
160436,Greenhill,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
160436,Greenhill,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
160436,Greenhill,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
160436,Greenhill,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
160436,Greenhill,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
160436,Greenhill,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
160436,Greenhill,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
160436,Greenhill,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
160436,Greenhill,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
160436,Greenhill,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,16.0
160436,Greenhill,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
160436,Greenhill,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
160436,Greenhill,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
160436,Greenhill,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
160436,Greenhill,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
160436,Greenhill,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
160436,Greenhill,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
160436,Greenhill,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
160436,Greenhill,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
160436,Greenhill,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
160436,Greenhill,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
160436,Greenhill,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
160436,Greenhill,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
160436,Greenhill,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
160436,Greenhill,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
160436,Greenhill,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
160436,Greenhill,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
160436,Greenhill,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
160436,Greenhill,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
160436,Greenhill,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
160436,Greenhill,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
160436,Greenhill,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
160436,Greenhill,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
160436,Greenhill,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
160436,Greenhill,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
160436,Greenhill,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
160436,Greenhill,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
160436,Greenhill,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160436,Greenhill,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
160436,Greenhill,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,16.1
160436,Greenhill,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
160436,Greenhill,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
160436,Greenhill,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
160436,Greenhill,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
160436,Greenhill,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
160436,Greenhill,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
160436,Greenhill,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
160436,Greenhill,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
160436,Greenhill,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
160436,Greenhill,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
160436,Greenhill,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
160436,Greenhill,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
160436,Greenhill,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
160436,Greenhill,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
160436,Greenhill,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
160436,Greenhill,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
160436,Greenhill,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
160436,Greenhill,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
160436,Greenhill,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
160436,Greenhill,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
160436,Greenhill,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
160436,Greenhill,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
160436,Greenhill,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
160436,Greenhill,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
160436,Greenhill,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
160436,Greenhill,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
160436,Greenhill,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
160436,Greenhill,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
160436,Greenhill,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
160436,Greenhill,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
160436,Greenhill,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,16.2
160436,Greenhill,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
160436,Greenhill,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
160436,Greenhill,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
160436,Greenhill,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
160436,Greenhill,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
160436,Greenhill,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
160436,Greenhill,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
160436,Greenhill,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
160436,Greenhill,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
160436,Greenhill,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
160436,Greenhill,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
160436,Greenhill,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
160436,Greenhill,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
160436,Greenhill,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
160436,Greenhill,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
160436,Greenhill,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
160436,Greenhill,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
160436,Greenhill,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
160436,Greenhill,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
160436,Greenhill,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
160436,Greenhill,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
160436,Greenhill,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
160436,Greenhill,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
160436,Greenhill,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
160436,Greenhill,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
160436,Greenhill,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
160436,Greenhill,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
160436,Greenhill,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
160436,Greenhill,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160436,Greenhill,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
160436,Greenhill,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,16.3
160436,Greenhill,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
160436,Greenhill,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
160436,Greenhill,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
160436,Greenhill,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
160436,Greenhill,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
160436,Greenhill,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
160436,Greenhill,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
160436,Greenhill,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
160436,Greenhill,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
160436,Greenhill,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
160436,Greenhill,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
160436,Greenhill,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
160436,Greenhill,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
160436,Greenhill,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
160436,Greenhill,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
160436,Greenhill,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
160436,Greenhill,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
160436,Greenhill,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
160436,Greenhill,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
160436,Greenhill,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
160436,Greenhill,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
160436,Greenhill,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
160436,Greenhill,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
160436,Greenhill,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
160436,Greenhill,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
160436,Greenhill,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
160436,Greenhill,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160436,Greenhill,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
160436,Greenhill,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
160436,Greenhill,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
160436,Greenhill,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,16.4
160436,Greenhill,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
160436,Greenhill,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
160436,Greenhill,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
160436,Greenhill,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
160436,Greenhill,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
160436,Greenhill,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
160436,Greenhill,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
160436,Greenhill,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
160436,Greenhill,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
160436,Greenhill,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
160436,Greenhill,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
160436,Greenhill,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
160436,Greenhill,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
160436,Greenhill,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
160436,Greenhill,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
160436,Greenhill,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
160436,Greenhill,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
160436,Greenhill,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
160436,Greenhill,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
160436,Greenhill,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
160436,Greenhill,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
160436,Greenhill,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
160436,Greenhill,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
160436,Greenhill,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
160436,Greenhill,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
160436,Greenhill,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
160436,Greenhill,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
160436,Greenhill,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
160436,Greenhill,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
160436,Greenhill,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,16.5
160436,Greenhill,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
160436,Greenhill,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
160436,Greenhill,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
