Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
160436,Greenhill,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
160436,Greenhill,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
160436,Greenhill,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
160436,Greenhill,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
160436,Greenhill,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
160436,Greenhill,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
160436,Greenhill,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
160436,Greenhill,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
160436,Greenhill,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
160436,Greenhill,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
160436,Greenhill,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
160436,Greenhill,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
160436,Greenhill,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
160436,Greenhill,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
160436,Greenhill,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
160436,Greenhill,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
160436,Greenhill,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
160436,Greenhill,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
160436,Greenhill,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
160436,Greenhill,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
160436,Greenhill,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
160436,Greenhill,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
160436,Greenhill,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
160436,Greenhill,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
160436,Greenhill,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
160436,Greenhill,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
160436,Greenhill,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,16.6
160436,Greenhill,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
160436,Greenhill,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
160436,Greenhill,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
160436,Greenhill,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
160436,Greenhill,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
160436,Greenhill,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
160436,Greenhill,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
160436,Greenhill,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
160436,Greenhill,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
160436,Greenhill,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
160436,Greenhill,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
160436,Greenhill,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
160436,Greenhill,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
160436,Greenhill,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
160436,Greenhill,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
160436,Greenhill,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
160436,Greenhill,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
160436,Greenhill,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
160436,Greenhill,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
160436,Greenhill,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
160436,Greenhill,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
160436,Greenhill,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
160436,Greenhill,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
160436,Greenhill,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
160436,Greenhill,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
160436,Greenhill,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
160436,Greenhill,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
160436,Greenhill,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
160436,Greenhill,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
160436,Greenhill,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,16.7
160436,Greenhill,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
160436,Greenhill,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
160436,Greenhill,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
160436,Greenhill,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
160436,Greenhill,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
160436,Greenhill,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
160436,Greenhill,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
160436,Greenhill,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
160436,Greenhill,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
160436,Greenhill,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
160436,Greenhill,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
160436,Greenhill,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
160436,Greenhill,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
160436,Greenhill,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
160436,Greenhill,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
160436,Greenhill,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
160436,Greenhill,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
160436,Greenhill,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
160436,Greenhill,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
160436,Greenhill,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
160436,Greenhill,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
160436,Greenhill,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
160436,Greenhill,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
160436,Greenhill,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
160436,Greenhill,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
160436,Greenhill,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
160436,Greenhill,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
160436,Greenhill,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
160436,Greenhill,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
160436,Greenhill,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
160436,Greenhill,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
160436,Greenhill,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
160436,Greenhill,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160436,Greenhill,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
160436,Greenhill,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
160436,Greenhill,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
160436,Greenhill,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
160436,Greenhill,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
160436,Greenhill,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
160436,Greenhill,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
160436,Greenhill,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
160436,Greenhill,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
160436,Greenhill,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
160436,Greenhill,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
160436,Greenhill,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
160436,Greenhill,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
160436,Greenhill,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
160436,Greenhill,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
160436,Greenhill,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
160436,Greenhill,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
160436,Greenhill,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
160436,Greenhill,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
160436,Greenhill,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
160436,Greenhill,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
160436,Greenhill,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
160436,Greenhill,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
160436,Greenhill,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
160436,Greenhill,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
160436,Greenhill,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
160436,Greenhill,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
160436,Greenhill,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
160436,Greenhill,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160436,Greenhill,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
160436,Greenhill,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
160436,Greenhill,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
160436,Greenhill,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
160436,Greenhill,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
160436,Greenhill,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
160436,Greenhill,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
160436,Greenhill,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
160436,Greenhill,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
160436,Greenhill,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
160436,Greenhill,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
160436,Greenhill,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
160436,Greenhill,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
160436,Greenhill,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
160436,Greenhill,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
160436,Greenhill,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
160436,Greenhill,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
160436,Greenhill,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
160436,Greenhill,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
160436,Greenhill,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
160436,Greenhill,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
160436,Greenhill,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
160436,Greenhill,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
160436,Greenhill,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
160436,Greenhill,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
160436,Greenhill,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
160436,Greenhill,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,17.0
160436,Greenhill,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
160436,Greenhill,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
160436,Greenhill,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160436,Greenhill,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
160436,Greenhill,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
160436,Greenhill,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
160436,Greenhill,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
160436,Greenhill,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
160436,Greenhill,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
160436,Greenhill,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
160436,Greenhill,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
160436,Greenhill,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
160436,Greenhill,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
160436,Greenhill,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
160436,Greenhill,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
160436,Greenhill,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
160436,Greenhill,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
160436,Greenhill,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
160436,Greenhill,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
160436,Greenhill,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
160436,Greenhill,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
160436,Greenhill,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
160436,Greenhill,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
160436,Greenhill,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
160436,Greenhill,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
160436,Greenhill,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
160436,Greenhill,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
160436,Greenhill,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
160436,Greenhill,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
160436,Greenhill,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
160436,Greenhill,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
160436,Greenhill,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,17.1
160436,Greenhill,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
160436,Greenhill,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
160436,Greenhill,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160436,Greenhill,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
160436,Greenhill,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
160436,Greenhill,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
160436,Greenhill,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
160436,Greenhill,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
160436,Greenhill,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
160436,Greenhill,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
160436,Greenhill,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
160436,Greenhill,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
160436,Greenhill,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
160436,Greenhill,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
160436,Greenhill,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
160436,Greenhill,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
160436,Greenhill,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
160436,Greenhill,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
160436,Greenhill,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
160436,Greenhill,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
160436,Greenhill,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
160436,Greenhill,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
160436,Greenhill,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
160436,Greenhill,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
160436,Greenhill,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
160436,Greenhill,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
160436,Greenhill,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
160436,Greenhill,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
160436,Greenhill,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
160436,Greenhill,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
160436,Greenhill,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,17.2
160436,Greenhill,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160436,Greenhill,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
160436,Greenhill,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160436,Greenhill,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
160436,Greenhill,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
160436,Greenhill,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
160436,Greenhill,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
160436,Greenhill,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
160436,Greenhill,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
160436,Greenhill,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
160436,Greenhill,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
160436,Greenhill,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
160436,Greenhill,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
160436,Greenhill,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
160436,Greenhill,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
160436,Greenhill,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
160436,Greenhill,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
160436,Greenhill,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
160436,Greenhill,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
160436,Greenhill,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
160436,Greenhill,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
160436,Greenhill,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
160436,Greenhill,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
160436,Greenhill,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
160436,Greenhill,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
160436,Greenhill,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
160436,Greenhill,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
160436,Greenhill,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160436,Greenhill,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
160436,Greenhill,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160436,Greenhill,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
160436,Greenhill,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160436,Greenhill,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
160436,Greenhill,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160436,Greenhill,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
160436,Greenhill,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
160436,Greenhill,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
160436,Greenhill,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
160436,Greenhill,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
160436,Greenhill,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
160436,Greenhill,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
160436,Greenhill,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
160436,Greenhill,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
160436,Greenhill,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
160436,Greenhill,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
160436,Greenhill,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
160436,Greenhill,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
160436,Greenhill,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
160436,Greenhill,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
160436,Greenhill,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
160436,Greenhill,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
160436,Greenhill,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
160436,Greenhill,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
160436,Greenhill,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
160436,Greenhill,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
160436,Greenhill,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
160436,Greenhill,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
160436,Greenhill,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,17.4
160436,Greenhill,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160436,Greenhill,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
160436,Greenhill,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160436,Greenhill,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
160436,Greenhill,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160436,Greenhill,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
160436,Greenhill,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
160436,Greenhill,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
160436,Greenhill,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
160436,Greenhill,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
160436,Greenhill,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
160436,Greenhill,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
160436,Greenhill,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
160436,Greenhill,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
160436,Greenhill,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
160436,Greenhill,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
160436,Greenhill,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
160436,Greenhill,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
160436,Greenhill,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
160436,Greenhill,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
160436,Greenhill,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
160436,Greenhill,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
160436,Greenhill,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
160436,Greenhill,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
160436,Greenhill,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
160436,Greenhill,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
160436,Greenhill,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
160436,Greenhill,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
160436,Greenhill,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
160436,Greenhill,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
160436,Greenhill,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,17.6
160436,Greenhill,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160436,Greenhill,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
160436,Greenhill,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160436,Greenhill,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
160436,Greenhill,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160436,Greenhill,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
160436,Greenhill,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
160436,Greenhill,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
160436,Greenhill,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
160436,Greenhill,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
160436,Greenhill,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
160436,Greenhill,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
160436,Greenhill,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
160436,Greenhill,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
160436,Greenhill,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
160436,Greenhill,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
160436,Greenhill,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
160436,Greenhill,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
160436,Greenhill,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
160436,Greenhill,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
160436,Greenhill,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
160436,Greenhill,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
160436,Greenhill,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
160436,Greenhill,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
160436,Greenhill,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
160436,Greenhill,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
160436,Greenhill,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
160436,Greenhill,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
160436,Greenhill,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
160436,Greenhill,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
160436,Greenhill,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,17.7
160436,Greenhill,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160436,Greenhill,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
160436,Greenhill,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160436,Greenhill,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
160436,Greenhill,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160436,Greenhill,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
160436,Greenhill,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
160436,Greenhill,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
160436,Greenhill,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
160436,Greenhill,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
160436,Greenhill,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
160436,Greenhill,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
160436,Greenhill,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
160436,Greenhill,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
160436,Greenhill,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
160436,Greenhill,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
160436,Greenhill,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
160436,Greenhill,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
160436,Greenhill,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
160436,Greenhill,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
160436,Greenhill,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
160436,Greenhill,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
160436,Greenhill,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
160436,Greenhill,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
160436,Greenhill,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
160436,Greenhill,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
160436,Greenhill,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
160436,Greenhill,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
160436,Greenhill,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
160436,Greenhill,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
160436,Greenhill,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,17.8
160436,Greenhill,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160436,Greenhill,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
160436,Greenhill,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160436,Greenhill,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
160436,Greenhill,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160436,Greenhill,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
160436,Greenhill,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
160436,Greenhill,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
160436,Greenhill,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
160436,Greenhill,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
160436,Greenhill,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
160436,Greenhill,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
160436,Greenhill,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
160436,Greenhill,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
160436,Greenhill,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
160436,Greenhill,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
160436,Greenhill,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
160436,Greenhill,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
160436,Greenhill,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
160436,Greenhill,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
160436,Greenhill,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
160436,Greenhill,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
160436,Greenhill,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
160436,Greenhill,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
160436,Greenhill,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
160436,Greenhill,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
160436,Greenhill,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
160436,Greenhill,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
160436,Greenhill,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
160436,Greenhill,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160436,Greenhill,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
160436,Greenhill,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160436,Greenhill,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
160436,Greenhill,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160436,Greenhill,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
160436,Greenhill,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160436,Greenhill,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
160436,Greenhill,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
160436,Greenhill,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
160436,Greenhill,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
160436,Greenhill,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
160436,Greenhill,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
160436,Greenhill,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
160436,Greenhill,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
160436,Greenhill,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
160436,Greenhill,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
160436,Greenhill,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
160436,Greenhill,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
160436,Greenhill,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
160436,Greenhill,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
160436,Greenhill,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
160436,Greenhill,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
160436,Greenhill,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
160436,Greenhill,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
160436,Greenhill,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
160436,Greenhill,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
160436,Greenhill,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
160436,Greenhill,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
160436,Greenhill,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
160436,Greenhill,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
160436,Greenhill,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,18.1
160436,Greenhill,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160436,Greenhill,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
160436,Greenhill,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
160436,Greenhill,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160436,Greenhill,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
160436,Greenhill,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
160436,Greenhill,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
160436,Greenhill,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
160436,Greenhill,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
160436,Greenhill,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
160436,Greenhill,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
160436,Greenhill,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
160436,Greenhill,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
160436,Greenhill,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
160436,Greenhill,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
160436,Greenhill,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
160436,Greenhill,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
160436,Greenhill,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
160436,Greenhill,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
160436,Greenhill,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
160436,Greenhill,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
160436,Greenhill,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
160436,Greenhill,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
160436,Greenhill,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
160436,Greenhill,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160436,Greenhill,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
160436,Greenhill,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
160436,Greenhill,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
160436,Greenhill,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,18.2
160436,Greenhill,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160436,Greenhill,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
160436,Greenhill,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160436,Greenhill,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
160436,Greenhill,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160436,Greenhill,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
160436,Greenhill,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
160436,Greenhill,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
160436,Greenhill,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
160436,Greenhill,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
160436,Greenhill,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
160436,Greenhill,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
160436,Greenhill,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
160436,Greenhill,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
160436,Greenhill,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
160436,Greenhill,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
160436,Greenhill,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
160436,Greenhill,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
160436,Greenhill,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
160436,Greenhill,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
160436,Greenhill,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
160436,Greenhill,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
160436,Greenhill,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
