Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
160436,Greenhill,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
160436,Greenhill,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
160436,Greenhill,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
160436,Greenhill,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
160436,Greenhill,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
160436,Greenhill,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,18.4
160436,Greenhill,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160436,Greenhill,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
160436,Greenhill,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160436,Greenhill,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
160436,Greenhill,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160436,Greenhill,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
160436,Greenhill,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
160436,Greenhill,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
160436,Greenhill,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
160436,Greenhill,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
160436,Greenhill,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
160436,Greenhill,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
160436,Greenhill,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
160436,Greenhill,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
160436,Greenhill,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
160436,Greenhill,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
160436,Greenhill,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
160436,Greenhill,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
160436,Greenhill,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
160436,Greenhill,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
160436,Greenhill,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
160436,Greenhill,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
160436,Greenhill,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
160436,Greenhill,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
160436,Greenhill,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
160436,Greenhill,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
160436,Greenhill,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
160436,Greenhill,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
160436,Greenhill,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
160436,Greenhill,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,18.5
160436,Greenhill,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160436,Greenhill,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
160436,Greenhill,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160436,Greenhill,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
160436,Greenhill,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160436,Greenhill,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
160436,Greenhill,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
160436,Greenhill,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
160436,Greenhill,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
160436,Greenhill,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
160436,Greenhill,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
160436,Greenhill,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
160436,Greenhill,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
160436,Greenhill,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
160436,Greenhill,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
160436,Greenhill,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
160436,Greenhill,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
160436,Greenhill,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
160436,Greenhill,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
160436,Greenhill,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
160436,Greenhill,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
160436,Greenhill,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
160436,Greenhill,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
160436,Greenhill,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
160436,Greenhill,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
160436,Greenhill,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
160436,Greenhill,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
160436,Greenhill,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
160436,Greenhill,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
160436,Greenhill,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160436,Greenhill,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,18.6
160436,Greenhill,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160436,Greenhill,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
160436,Greenhill,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160436,Greenhill,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
160436,Greenhill,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160436,Greenhill,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
160436,Greenhill,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
160436,Greenhill,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
160436,Greenhill,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
160436,Greenhill,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
160436,Greenhill,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
160436,Greenhill,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
160436,Greenhill,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
160436,Greenhill,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
160436,Greenhill,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
160436,Greenhill,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
160436,Greenhill,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
160436,Greenhill,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.14
160436,Greenhill,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
160436,Greenhill,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
160436,Greenhill,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
160436,Greenhill,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
160436,Greenhill,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
160436,Greenhill,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
160436,Greenhill,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
160436,Greenhill,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
160436,Greenhill,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
160436,Greenhill,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
160436,Greenhill,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
160436,Greenhill,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
160436,Greenhill,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160436,Greenhill,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
160436,Greenhill,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
160436,Greenhill,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
160436,Greenhill,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
160436,Greenhill,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
160436,Greenhill,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
160436,Greenhill,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
160436,Greenhill,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
160436,Greenhill,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
160436,Greenhill,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
160436,Greenhill,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
160436,Greenhill,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
160436,Greenhill,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
160436,Greenhill,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
160436,Greenhill,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
160436,Greenhill,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
160436,Greenhill,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
160436,Greenhill,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
160436,Greenhill,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
160436,Greenhill,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
160436,Greenhill,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
160436,Greenhill,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
160436,Greenhill,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
160436,Greenhill,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
160436,Greenhill,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
160436,Greenhill,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
160436,Greenhill,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
160436,Greenhill,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
160436,Greenhill,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
160436,Greenhill,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,17.4
160436,Greenhill,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160436,Greenhill,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
160436,Greenhill,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160436,Greenhill,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
160436,Greenhill,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
160436,Greenhill,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
160436,Greenhill,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
160436,Greenhill,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
160436,Greenhill,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
160436,Greenhill,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
160436,Greenhill,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
160436,Greenhill,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
160436,Greenhill,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
160436,Greenhill,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
160436,Greenhill,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
160436,Greenhill,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
160436,Greenhill,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
160436,Greenhill,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
160436,Greenhill,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
160436,Greenhill,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
160436,Greenhill,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
160436,Greenhill,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
160436,Greenhill,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
160436,Greenhill,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
160436,Greenhill,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
160436,Greenhill,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
160436,Greenhill,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
160436,Greenhill,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
160436,Greenhill,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
160436,Greenhill,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
160436,Greenhill,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,17.6
160436,Greenhill,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160436,Greenhill,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
160436,Greenhill,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160436,Greenhill,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
160436,Greenhill,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
160436,Greenhill,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
160436,Greenhill,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
160436,Greenhill,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
160436,Greenhill,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
160436,Greenhill,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
160436,Greenhill,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
160436,Greenhill,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
160436,Greenhill,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
160436,Greenhill,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
160436,Greenhill,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
160436,Greenhill,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
160436,Greenhill,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
160436,Greenhill,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
160436,Greenhill,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
160436,Greenhill,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
160436,Greenhill,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
160436,Greenhill,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
160436,Greenhill,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
160436,Greenhill,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
160436,Greenhill,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
160436,Greenhill,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
160436,Greenhill,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
160436,Greenhill,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
160436,Greenhill,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
160436,Greenhill,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
160436,Greenhill,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,17.7
160436,Greenhill,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160436,Greenhill,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
160436,Greenhill,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160436,Greenhill,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
160436,Greenhill,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
160436,Greenhill,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
160436,Greenhill,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
160436,Greenhill,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
160436,Greenhill,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
160436,Greenhill,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
160436,Greenhill,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
160436,Greenhill,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
160436,Greenhill,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
160436,Greenhill,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
160436,Greenhill,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
160436,Greenhill,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
160436,Greenhill,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
160436,Greenhill,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
160436,Greenhill,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
160436,Greenhill,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
160436,Greenhill,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
160436,Greenhill,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
160436,Greenhill,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
160436,Greenhill,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
160436,Greenhill,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
160436,Greenhill,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
160436,Greenhill,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
160436,Greenhill,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
160436,Greenhill,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
160436,Greenhill,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
160436,Greenhill,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160436,Greenhill,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160436,Greenhill,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
160436,Greenhill,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
160436,Greenhill,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
160436,Greenhill,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
160436,Greenhill,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
160436,Greenhill,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
160436,Greenhill,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
160436,Greenhill,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
160436,Greenhill,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
160436,Greenhill,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
160436,Greenhill,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
160436,Greenhill,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
160436,Greenhill,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
160436,Greenhill,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
160436,Greenhill,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
160436,Greenhill,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
160436,Greenhill,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
160436,Greenhill,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
160436,Greenhill,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
160436,Greenhill,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
160436,Greenhill,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
160436,Greenhill,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
160436,Greenhill,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
160436,Greenhill,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
160436,Greenhill,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
160436,Greenhill,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
160436,Greenhill,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
160436,Greenhill,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160436,Greenhill,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
160436,Greenhill,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160436,Greenhill,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
160436,Greenhill,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
160436,Greenhill,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
160436,Greenhill,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
160436,Greenhill,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
160436,Greenhill,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
160436,Greenhill,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
160436,Greenhill,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
160436,Greenhill,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
160436,Greenhill,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
160436,Greenhill,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
160436,Greenhill,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
160436,Greenhill,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
160436,Greenhill,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
160436,Greenhill,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
160436,Greenhill,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
160436,Greenhill,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
160436,Greenhill,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
160436,Greenhill,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
160436,Greenhill,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
160436,Greenhill,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
160436,Greenhill,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
160436,Greenhill,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
160436,Greenhill,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
160436,Greenhill,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
160436,Greenhill,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
160436,Greenhill,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
160436,Greenhill,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,18.2
160436,Greenhill,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160436,Greenhill,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
160436,Greenhill,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160436,Greenhill,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
160436,Greenhill,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
160436,Greenhill,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
160436,Greenhill,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
160436,Greenhill,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
160436,Greenhill,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
160436,Greenhill,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
160436,Greenhill,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
160436,Greenhill,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
160436,Greenhill,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
160436,Greenhill,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
160436,Greenhill,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
160436,Greenhill,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
160436,Greenhill,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
160436,Greenhill,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
160436,Greenhill,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
160436,Greenhill,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
160436,Greenhill,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
160436,Greenhill,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
160436,Greenhill,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
160436,Greenhill,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
160436,Greenhill,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
160436,Greenhill,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
160436,Greenhill,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
160436,Greenhill,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
160436,Greenhill,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
160436,Greenhill,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,18.3
160436,Greenhill,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160436,Greenhill,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
160436,Greenhill,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160436,Greenhill,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
160436,Greenhill,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
160436,Greenhill,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
160436,Greenhill,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
160436,Greenhill,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
160436,Greenhill,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
160436,Greenhill,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
160436,Greenhill,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
160436,Greenhill,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
160436,Greenhill,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
160436,Greenhill,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
160436,Greenhill,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
160436,Greenhill,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
160436,Greenhill,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
160436,Greenhill,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
160436,Greenhill,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
160436,Greenhill,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
160436,Greenhill,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
160436,Greenhill,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
160436,Greenhill,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
160436,Greenhill,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
160436,Greenhill,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
160436,Greenhill,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
160436,Greenhill,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
160436,Greenhill,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
160436,Greenhill,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
160436,Greenhill,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
160436,Greenhill,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,18.5
160436,Greenhill,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
160436,Greenhill,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
160436,Greenhill,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
160436,Greenhill,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
160436,Greenhill,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
160436,Greenhill,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
160436,Greenhill,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
160436,Greenhill,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
160436,Greenhill,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
160436,Greenhill,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
160436,Greenhill,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
160436,Greenhill,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
160436,Greenhill,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
160436,Greenhill,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
160436,Greenhill,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
160436,Greenhill,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
160436,Greenhill,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
160436,Greenhill,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.61
160436,Greenhill,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
160436,Greenhill,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
160436,Greenhill,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
160436,Greenhill,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
160436,Greenhill,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
160436,Greenhill,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
160436,Greenhill,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
160436,Greenhill,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
160436,Greenhill,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
160436,Greenhill,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
160436,Greenhill,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
160436,Greenhill,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
160436,Greenhill,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,18.6
160436,Greenhill,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
160436,Greenhill,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
160436,Greenhill,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
160436,Greenhill,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
160436,Greenhill,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
160436,Greenhill,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
160436,Greenhill,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
160436,Greenhill,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
160436,Greenhill,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
160436,Greenhill,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
160436,Greenhill,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
160436,Greenhill,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
160436,Greenhill,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
160436,Greenhill,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
160436,Greenhill,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
160436,Greenhill,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
160436,Greenhill,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
160436,Greenhill,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.61
160436,Greenhill,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
160436,Greenhill,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
160436,Greenhill,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
160436,Greenhill,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
160436,Greenhill,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
160436,Greenhill,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
160436,Greenhill,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
160436,Greenhill,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
160436,Greenhill,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
160436,Greenhill,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
160436,Greenhill,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
160436,Greenhill,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
160436,Greenhill,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,18.7
160436,Greenhill,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
160436,Greenhill,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
160436,Greenhill,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160436,Greenhill,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
160436,Greenhill,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
160436,Greenhill,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
160436,Greenhill,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
160436,Greenhill,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
160436,Greenhill,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
160436,Greenhill,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
160436,Greenhill,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
160436,Greenhill,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
160436,Greenhill,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
160436,Greenhill,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
160436,Greenhill,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
160436,Greenhill,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.77
160436,Greenhill,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.95
160436,Greenhill,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.05
160436,Greenhill,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
160436,Greenhill,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
160436,Greenhill,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
160436,Greenhill,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
160436,Greenhill,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.39
160436,Greenhill,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
160436,Greenhill,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
160436,Greenhill,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
160436,Greenhill,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
160436,Greenhill,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
160436,Greenhill,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
160436,Greenhill,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,18.8
160436,Greenhill,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
160436,Greenhill,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
160436,Greenhill,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160436,Greenhill,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
160436,Greenhill,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
160436,Greenhill,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
160436,Greenhill,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
160436,Greenhill,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
160436,Greenhill,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
160436,Greenhill,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
160436,Greenhill,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
160436,Greenhill,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
160436,Greenhill,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
160436,Greenhill,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
160436,Greenhill,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
160436,Greenhill,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
160436,Greenhill,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
160436,Greenhill,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.15
160436,Greenhill,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
160436,Greenhill,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
160436,Greenhill,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
160436,Greenhill,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
160436,Greenhill,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.82
160436,Greenhill,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
160436,Greenhill,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
160436,Greenhill,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
160436,Greenhill,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
160436,Greenhill,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
160436,Greenhill,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
160436,Greenhill,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,18.9
160436,Greenhill,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
160436,Greenhill,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
160436,Greenhill,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160436,Greenhill,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
160436,Greenhill,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
160436,Greenhill,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
160436,Greenhill,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
160436,Greenhill,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
160436,Greenhill,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
160436,Greenhill,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.89
160436,Greenhill,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
160436,Greenhill,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
160436,Greenhill,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
160436,Greenhill,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
160436,Greenhill,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
160436,Greenhill,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
160436,Greenhill,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.42
