Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.29
160436,Greenhill,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.94
160436,Greenhill,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
160436,Greenhill,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
160436,Greenhill,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
160436,Greenhill,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
160436,Greenhill,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.84
160436,Greenhill,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
160436,Greenhill,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
160436,Greenhill,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
160436,Greenhill,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
160436,Greenhill,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
160436,Greenhill,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
160436,Greenhill,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
160436,Greenhill,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
160436,Greenhill,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160436,Greenhill,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
160436,Greenhill,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
160436,Greenhill,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
160436,Greenhill,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
160436,Greenhill,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
160436,Greenhill,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
160436,Greenhill,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.26
160436,Greenhill,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
160436,Greenhill,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
160436,Greenhill,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
160436,Greenhill,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
160436,Greenhill,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
160436,Greenhill,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
160436,Greenhill,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
160436,Greenhill,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.89
160436,Greenhill,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.05
160436,Greenhill,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
160436,Greenhill,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
160436,Greenhill,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.1
160436,Greenhill,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
160436,Greenhill,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.28
160436,Greenhill,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
160436,Greenhill,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
160436,Greenhill,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
160436,Greenhill,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
160436,Greenhill,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
160436,Greenhill,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
160436,Greenhill,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,19.2
160436,Greenhill,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
160436,Greenhill,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
160436,Greenhill,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160436,Greenhill,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
160436,Greenhill,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
160436,Greenhill,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
160436,Greenhill,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
160436,Greenhill,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
160436,Greenhill,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.72
160436,Greenhill,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.84
160436,Greenhill,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
160436,Greenhill,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
160436,Greenhill,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
160436,Greenhill,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
160436,Greenhill,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
160436,Greenhill,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.58
160436,Greenhill,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.12
160436,Greenhill,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
160436,Greenhill,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
160436,Greenhill,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
160436,Greenhill,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
160436,Greenhill,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.41
160436,Greenhill,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
160436,Greenhill,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
160436,Greenhill,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
160436,Greenhill,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
160436,Greenhill,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
160436,Greenhill,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
160436,Greenhill,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
160436,Greenhill,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
160436,Greenhill,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160436,Greenhill,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
160436,Greenhill,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
160436,Greenhill,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
160436,Greenhill,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
160436,Greenhill,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
160436,Greenhill,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.71
160436,Greenhill,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.95
160436,Greenhill,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
160436,Greenhill,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
160436,Greenhill,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
160436,Greenhill,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
160436,Greenhill,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
160436,Greenhill,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
160436,Greenhill,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
160436,Greenhill,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.63
160436,Greenhill,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
160436,Greenhill,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
160436,Greenhill,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
160436,Greenhill,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
160436,Greenhill,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.5
160436,Greenhill,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
160436,Greenhill,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
160436,Greenhill,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
160436,Greenhill,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
160436,Greenhill,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
160436,Greenhill,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
160436,Greenhill,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,19.4
160436,Greenhill,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
160436,Greenhill,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
160436,Greenhill,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160436,Greenhill,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
160436,Greenhill,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
160436,Greenhill,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
160436,Greenhill,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
160436,Greenhill,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
160436,Greenhill,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
160436,Greenhill,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
160436,Greenhill,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
160436,Greenhill,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
160436,Greenhill,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
160436,Greenhill,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
160436,Greenhill,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
160436,Greenhill,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
160436,Greenhill,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.2
160436,Greenhill,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.06
160436,Greenhill,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
160436,Greenhill,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
160436,Greenhill,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
160436,Greenhill,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
160436,Greenhill,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
160436,Greenhill,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
160436,Greenhill,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
160436,Greenhill,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
160436,Greenhill,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
160436,Greenhill,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
160436,Greenhill,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
160436,Greenhill,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
160436,Greenhill,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,19.5
160436,Greenhill,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160436,Greenhill,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
160436,Greenhill,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160436,Greenhill,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
160436,Greenhill,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
160436,Greenhill,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
160436,Greenhill,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
160436,Greenhill,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
160436,Greenhill,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
160436,Greenhill,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
160436,Greenhill,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.93
160436,Greenhill,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
160436,Greenhill,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
160436,Greenhill,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
160436,Greenhill,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
160436,Greenhill,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
160436,Greenhill,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.4
160436,Greenhill,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
160436,Greenhill,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
160436,Greenhill,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
160436,Greenhill,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
160436,Greenhill,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
160436,Greenhill,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
160436,Greenhill,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
160436,Greenhill,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
160436,Greenhill,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
160436,Greenhill,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
160436,Greenhill,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
160436,Greenhill,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
160436,Greenhill,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
160436,Greenhill,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,19.6
160436,Greenhill,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160436,Greenhill,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
160436,Greenhill,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160436,Greenhill,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
160436,Greenhill,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
160436,Greenhill,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
160436,Greenhill,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
160436,Greenhill,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.75
160436,Greenhill,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.02
160436,Greenhill,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
160436,Greenhill,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
160436,Greenhill,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
160436,Greenhill,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
160436,Greenhill,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
160436,Greenhill,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
160436,Greenhill,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.74
160436,Greenhill,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.67
160436,Greenhill,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
160436,Greenhill,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
160436,Greenhill,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
160436,Greenhill,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
160436,Greenhill,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
160436,Greenhill,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.23
160436,Greenhill,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.57
160436,Greenhill,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
160436,Greenhill,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
160436,Greenhill,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
160436,Greenhill,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
160436,Greenhill,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
160436,Greenhill,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,19.7
160436,Greenhill,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160436,Greenhill,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
160436,Greenhill,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160436,Greenhill,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
160436,Greenhill,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
160436,Greenhill,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
160436,Greenhill,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
160436,Greenhill,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
160436,Greenhill,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
160436,Greenhill,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.31
160436,Greenhill,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
160436,Greenhill,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
160436,Greenhill,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
160436,Greenhill,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
160436,Greenhill,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
160436,Greenhill,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
160436,Greenhill,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.61
160436,Greenhill,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.09
160436,Greenhill,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
160436,Greenhill,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
160436,Greenhill,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.6
160436,Greenhill,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
160436,Greenhill,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
160436,Greenhill,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.22
160436,Greenhill,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.3
160436,Greenhill,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
160436,Greenhill,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
160436,Greenhill,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
160436,Greenhill,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
160436,Greenhill,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
160436,Greenhill,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,19.8
160436,Greenhill,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160436,Greenhill,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
160436,Greenhill,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160436,Greenhill,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
160436,Greenhill,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
160436,Greenhill,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
160436,Greenhill,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
160436,Greenhill,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
160436,Greenhill,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
160436,Greenhill,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.9
160436,Greenhill,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
160436,Greenhill,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
160436,Greenhill,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
160436,Greenhill,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
160436,Greenhill,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
160436,Greenhill,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
160436,Greenhill,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.69
160436,Greenhill,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.29
160436,Greenhill,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
160436,Greenhill,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
160436,Greenhill,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
160436,Greenhill,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.5
160436,Greenhill,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.3
160436,Greenhill,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
160436,Greenhill,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
160436,Greenhill,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
160436,Greenhill,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
160436,Greenhill,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
160436,Greenhill,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
160436,Greenhill,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,19.9
160436,Greenhill,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160436,Greenhill,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
160436,Greenhill,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160436,Greenhill,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
160436,Greenhill,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
160436,Greenhill,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
160436,Greenhill,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
160436,Greenhill,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.92
160436,Greenhill,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.65
160436,Greenhill,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
160436,Greenhill,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
160436,Greenhill,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
160436,Greenhill,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
160436,Greenhill,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
160436,Greenhill,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
160436,Greenhill,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.43
160436,Greenhill,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.76
160436,Greenhill,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.7
160436,Greenhill,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
160436,Greenhill,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
160436,Greenhill,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.7
160436,Greenhill,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.59
160436,Greenhill,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
160436,Greenhill,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
160436,Greenhill,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
160436,Greenhill,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
160436,Greenhill,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
160436,Greenhill,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
160436,Greenhill,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,19.9
160436,Greenhill,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160436,Greenhill,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
160436,Greenhill,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160436,Greenhill,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
160436,Greenhill,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
160436,Greenhill,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
160436,Greenhill,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
160436,Greenhill,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
160436,Greenhill,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
160436,Greenhill,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
160436,Greenhill,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.32
160436,Greenhill,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
160436,Greenhill,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
160436,Greenhill,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
160436,Greenhill,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
160436,Greenhill,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
160436,Greenhill,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
160436,Greenhill,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.96
160436,Greenhill,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.17
160436,Greenhill,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,90.7
160436,Greenhill,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
160436,Greenhill,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.3
160436,Greenhill,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.5
160436,Greenhill,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.14
160436,Greenhill,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
160436,Greenhill,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
160436,Greenhill,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
160436,Greenhill,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.1
160436,Greenhill,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
160436,Greenhill,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
160436,Greenhill,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,20.0
160436,Greenhill,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160436,Greenhill,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
160436,Greenhill,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160436,Greenhill,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
160436,Greenhill,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
160436,Greenhill,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
160436,Greenhill,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
160436,Greenhill,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
160436,Greenhill,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.28
160436,Greenhill,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
160436,Greenhill,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.05
160436,Greenhill,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
160436,Greenhill,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
160436,Greenhill,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
160436,Greenhill,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
160436,Greenhill,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
160436,Greenhill,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.13
160436,Greenhill,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.35
160436,Greenhill,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.9
160436,Greenhill,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
160436,Greenhill,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
160436,Greenhill,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.3
160436,Greenhill,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.49
160436,Greenhill,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.82
160436,Greenhill,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
160436,Greenhill,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
160436,Greenhill,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
160436,Greenhill,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
160436,Greenhill,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
160436,Greenhill,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,20.0
160436,Greenhill,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160436,Greenhill,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
160436,Greenhill,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160436,Greenhill,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
160436,Greenhill,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
160436,Greenhill,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
160436,Greenhill,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
160436,Greenhill,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
160436,Greenhill,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
160436,Greenhill,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.95
160436,Greenhill,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.46
160436,Greenhill,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
160436,Greenhill,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
160436,Greenhill,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
160436,Greenhill,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
160436,Greenhill,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
160436,Greenhill,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.93
160436,Greenhill,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.4
160436,Greenhill,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
160436,Greenhill,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
160436,Greenhill,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
160436,Greenhill,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
160436,Greenhill,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.26
160436,Greenhill,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.27
160436,Greenhill,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
160436,Greenhill,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
160436,Greenhill,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
160436,Greenhill,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.3
160436,Greenhill,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
160436,Greenhill,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,20.0
160436,Greenhill,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160436,Greenhill,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
160436,Greenhill,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160436,Greenhill,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
160436,Greenhill,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160436,Greenhill,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
160436,Greenhill,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
160436,Greenhill,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.21
160436,Greenhill,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.19
160436,Greenhill,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.02
160436,Greenhill,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
160436,Greenhill,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
160436,Greenhill,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
160436,Greenhill,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
160436,Greenhill,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.56
160436,Greenhill,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.67
160436,Greenhill,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.55
160436,Greenhill,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
160436,Greenhill,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
160436,Greenhill,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.0
160436,Greenhill,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.8
160436,Greenhill,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.7
160436,Greenhill,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.84
160436,Greenhill,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
160436,Greenhill,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
160436,Greenhill,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
160436,Greenhill,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
160436,Greenhill,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
160436,Greenhill,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,20.0
160436,Greenhill,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160436,Greenhill,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
160436,Greenhill,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160436,Greenhill,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
160436,Greenhill,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160436,Greenhill,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
160436,Greenhill,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
160436,Greenhill,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
160436,Greenhill,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.26
160436,Greenhill,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.51
160436,Greenhill,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
160436,Greenhill,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
160436,Greenhill,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
160436,Greenhill,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
160436,Greenhill,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
160436,Greenhill,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.34
160436,Greenhill,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.74
160436,Greenhill,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.35
160436,Greenhill,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
160436,Greenhill,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.8
160436,Greenhill,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.2
160436,Greenhill,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
160436,Greenhill,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
160436,Greenhill,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.94
160436,Greenhill,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
160436,Greenhill,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
160436,Greenhill,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
160436,Greenhill,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
160436,Greenhill,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
160436,Greenhill,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
160436,Greenhill,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,19.9
160436,Greenhill,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160436,Greenhill,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
160436,Greenhill,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160436,Greenhill,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
160436,Greenhill,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160436,Greenhill,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
160436,Greenhill,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
160436,Greenhill,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
160436,Greenhill,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.28
160436,Greenhill,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.76
160436,Greenhill,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
160436,Greenhill,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
160436,Greenhill,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
160436,Greenhill,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
160436,Greenhill,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
160436,Greenhill,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.31
160436,Greenhill,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.23
160436,Greenhill,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.9
160436,Greenhill,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
160436,Greenhill,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.5
160436,Greenhill,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.5
160436,Greenhill,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.9
160436,Greenhill,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
160436,Greenhill,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.9
160436,Greenhill,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.09
160436,Greenhill,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
160436,Greenhill,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
160436,Greenhill,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
160436,Greenhill,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
160436,Greenhill,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
160436,Greenhill,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,19.9
160436,Greenhill,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160436,Greenhill,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
160436,Greenhill,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
160436,Greenhill,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160436,Greenhill,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
160436,Greenhill,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
160436,Greenhill,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
