Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.21
160436,Greenhill,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.32
160436,Greenhill,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.77
160436,Greenhill,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
160436,Greenhill,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
160436,Greenhill,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
160436,Greenhill,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
160436,Greenhill,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160436,Greenhill,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.3
160436,Greenhill,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.99
160436,Greenhill,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.53
160436,Greenhill,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
160436,Greenhill,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.5
160436,Greenhill,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.0
160436,Greenhill,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.5
160436,Greenhill,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
160436,Greenhill,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.28
160436,Greenhill,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
160436,Greenhill,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
160436,Greenhill,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
160436,Greenhill,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.9
160436,Greenhill,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
160436,Greenhill,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
160436,Greenhill,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,19.9
160436,Greenhill,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160436,Greenhill,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
160436,Greenhill,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160436,Greenhill,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
160436,Greenhill,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160436,Greenhill,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
160436,Greenhill,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
160436,Greenhill,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.58
160436,Greenhill,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.97
160436,Greenhill,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.54
160436,Greenhill,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
160436,Greenhill,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
160436,Greenhill,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
160436,Greenhill,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
160436,Greenhill,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.12
160436,Greenhill,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.53
160436,Greenhill,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.56
160436,Greenhill,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.8
160436,Greenhill,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.9
160436,Greenhill,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.2
160436,Greenhill,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
160436,Greenhill,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
160436,Greenhill,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
160436,Greenhill,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
160436,Greenhill,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
160436,Greenhill,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
160436,Greenhill,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
160436,Greenhill,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
160436,Greenhill,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
160436,Greenhill,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,19.8
160436,Greenhill,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160436,Greenhill,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
160436,Greenhill,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160436,Greenhill,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
160436,Greenhill,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160436,Greenhill,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
160436,Greenhill,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.37
160436,Greenhill,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.56
160436,Greenhill,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
160436,Greenhill,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
160436,Greenhill,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
160436,Greenhill,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
160436,Greenhill,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
160436,Greenhill,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.63
160436,Greenhill,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.02
160436,Greenhill,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.5
160436,Greenhill,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,79.8
160436,Greenhill,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.8
160436,Greenhill,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.6
160436,Greenhill,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
160436,Greenhill,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
160436,Greenhill,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.81
160436,Greenhill,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
160436,Greenhill,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
160436,Greenhill,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
160436,Greenhill,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
160436,Greenhill,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
160436,Greenhill,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
160436,Greenhill,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,19.7
160436,Greenhill,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160436,Greenhill,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
160436,Greenhill,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
160436,Greenhill,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160436,Greenhill,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
160436,Greenhill,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
160436,Greenhill,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.45
160436,Greenhill,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.04
160436,Greenhill,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
160436,Greenhill,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
160436,Greenhill,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
160436,Greenhill,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
160436,Greenhill,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
160436,Greenhill,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.45
160436,Greenhill,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.64
160436,Greenhill,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.67
160436,Greenhill,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,94.1
160436,Greenhill,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.1
160436,Greenhill,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.5
160436,Greenhill,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
160436,Greenhill,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
160436,Greenhill,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.83
160436,Greenhill,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
160436,Greenhill,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
160436,Greenhill,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
160436,Greenhill,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.5
160436,Greenhill,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
160436,Greenhill,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
160436,Greenhill,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,19.6
160436,Greenhill,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160436,Greenhill,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
160436,Greenhill,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160436,Greenhill,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
160436,Greenhill,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160436,Greenhill,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
160436,Greenhill,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
160436,Greenhill,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.27
160436,Greenhill,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.45
160436,Greenhill,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
160436,Greenhill,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
160436,Greenhill,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
160436,Greenhill,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
160436,Greenhill,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
160436,Greenhill,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160436,Greenhill,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.38
160436,Greenhill,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.46
160436,Greenhill,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.22
160436,Greenhill,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
160436,Greenhill,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.1
160436,Greenhill,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.1
160436,Greenhill,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.2
160436,Greenhill,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.32
160436,Greenhill,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
160436,Greenhill,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
160436,Greenhill,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
160436,Greenhill,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.7
160436,Greenhill,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
160436,Greenhill,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
160436,Greenhill,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,19.5
160436,Greenhill,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160436,Greenhill,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
160436,Greenhill,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160436,Greenhill,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
160436,Greenhill,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160436,Greenhill,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
160436,Greenhill,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
160436,Greenhill,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
160436,Greenhill,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.7
160436,Greenhill,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.48
160436,Greenhill,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.35
160436,Greenhill,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
160436,Greenhill,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
160436,Greenhill,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
160436,Greenhill,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
160436,Greenhill,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160436,Greenhill,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.83
160436,Greenhill,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.36
160436,Greenhill,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.22
160436,Greenhill,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
160436,Greenhill,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.0
160436,Greenhill,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.8
160436,Greenhill,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.4
160436,Greenhill,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.25
160436,Greenhill,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.19
160436,Greenhill,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
160436,Greenhill,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
160436,Greenhill,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.9
160436,Greenhill,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
160436,Greenhill,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
160436,Greenhill,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,19.4
160436,Greenhill,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160436,Greenhill,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
160436,Greenhill,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160436,Greenhill,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
160436,Greenhill,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160436,Greenhill,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
160436,Greenhill,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
160436,Greenhill,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
160436,Greenhill,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.08
160436,Greenhill,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.56
160436,Greenhill,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.34
160436,Greenhill,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
160436,Greenhill,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
160436,Greenhill,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
160436,Greenhill,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
160436,Greenhill,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160436,Greenhill,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.74
160436,Greenhill,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,38.67
160436,Greenhill,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.16
160436,Greenhill,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
160436,Greenhill,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.7
160436,Greenhill,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.9
160436,Greenhill,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.2
160436,Greenhill,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
160436,Greenhill,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.58
160436,Greenhill,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
160436,Greenhill,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
160436,Greenhill,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
160436,Greenhill,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.5
160436,Greenhill,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
160436,Greenhill,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
160436,Greenhill,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,19.2
160436,Greenhill,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160436,Greenhill,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
160436,Greenhill,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160436,Greenhill,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
160436,Greenhill,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160436,Greenhill,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
160436,Greenhill,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
160436,Greenhill,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
160436,Greenhill,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.32
160436,Greenhill,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.38
160436,Greenhill,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.08
160436,Greenhill,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
160436,Greenhill,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
160436,Greenhill,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
160436,Greenhill,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
160436,Greenhill,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
160436,Greenhill,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.43
160436,Greenhill,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.97
160436,Greenhill,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.96
160436,Greenhill,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
160436,Greenhill,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.1
160436,Greenhill,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.6
160436,Greenhill,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.2
160436,Greenhill,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
160436,Greenhill,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.22
160436,Greenhill,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
160436,Greenhill,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
160436,Greenhill,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
160436,Greenhill,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
160436,Greenhill,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
160436,Greenhill,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
160436,Greenhill,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,19.0
160436,Greenhill,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160436,Greenhill,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
160436,Greenhill,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160436,Greenhill,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
160436,Greenhill,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160436,Greenhill,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
160436,Greenhill,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
160436,Greenhill,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
160436,Greenhill,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.66
160436,Greenhill,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.63
160436,Greenhill,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.52
160436,Greenhill,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
160436,Greenhill,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
160436,Greenhill,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
160436,Greenhill,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
160436,Greenhill,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.46
160436,Greenhill,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.64
160436,Greenhill,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.43
160436,Greenhill,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
160436,Greenhill,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
160436,Greenhill,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.3
160436,Greenhill,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.6
160436,Greenhill,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
160436,Greenhill,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.57
160436,Greenhill,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.26
160436,Greenhill,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
160436,Greenhill,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
160436,Greenhill,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.3
160436,Greenhill,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
160436,Greenhill,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
160436,Greenhill,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,18.8
160436,Greenhill,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160436,Greenhill,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
160436,Greenhill,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
160436,Greenhill,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160436,Greenhill,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
160436,Greenhill,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
160436,Greenhill,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
160436,Greenhill,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.02
160436,Greenhill,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.9
160436,Greenhill,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.97
160436,Greenhill,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
160436,Greenhill,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
160436,Greenhill,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
160436,Greenhill,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
160436,Greenhill,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.93
160436,Greenhill,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.55
160436,Greenhill,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.26
160436,Greenhill,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,86.2
160436,Greenhill,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
160436,Greenhill,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.4
160436,Greenhill,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.7
160436,Greenhill,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
160436,Greenhill,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.52
160436,Greenhill,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.03
160436,Greenhill,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
160436,Greenhill,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
160436,Greenhill,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.1
160436,Greenhill,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
160436,Greenhill,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
160436,Greenhill,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,18.6
160436,Greenhill,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160436,Greenhill,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
160436,Greenhill,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160436,Greenhill,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
160436,Greenhill,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160436,Greenhill,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
160436,Greenhill,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.45
160436,Greenhill,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.58
160436,Greenhill,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.51
160436,Greenhill,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
160436,Greenhill,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
160436,Greenhill,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
160436,Greenhill,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
160436,Greenhill,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.71
160436,Greenhill,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.49
160436,Greenhill,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.11
160436,Greenhill,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
160436,Greenhill,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
160436,Greenhill,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.8
160436,Greenhill,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.5
160436,Greenhill,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.03
160436,Greenhill,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.94
160436,Greenhill,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
160436,Greenhill,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
160436,Greenhill,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.3
160436,Greenhill,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.1
160436,Greenhill,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
160436,Greenhill,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,18.4
160436,Greenhill,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160436,Greenhill,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
160436,Greenhill,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160436,Greenhill,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
160436,Greenhill,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160436,Greenhill,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
160436,Greenhill,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
160436,Greenhill,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.75
160436,Greenhill,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.44
160436,Greenhill,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.48
160436,Greenhill,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
160436,Greenhill,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
160436,Greenhill,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
160436,Greenhill,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
160436,Greenhill,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.38
160436,Greenhill,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.4
160436,Greenhill,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.46
160436,Greenhill,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
160436,Greenhill,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.7
160436,Greenhill,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.6
160436,Greenhill,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.7
160436,Greenhill,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
160436,Greenhill,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.79
160436,Greenhill,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.77
160436,Greenhill,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
160436,Greenhill,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
160436,Greenhill,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.9
160436,Greenhill,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.1
160436,Greenhill,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
160436,Greenhill,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,18.2
160436,Greenhill,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160436,Greenhill,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
160436,Greenhill,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160436,Greenhill,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
160436,Greenhill,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160436,Greenhill,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
160436,Greenhill,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
160436,Greenhill,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.17
160436,Greenhill,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.17
160436,Greenhill,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.64
160436,Greenhill,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
160436,Greenhill,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
160436,Greenhill,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
160436,Greenhill,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
160436,Greenhill,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.35
160436,Greenhill,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,38.56
160436,Greenhill,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.32
160436,Greenhill,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,85.8
160436,Greenhill,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
160436,Greenhill,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.8
160436,Greenhill,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.0
160436,Greenhill,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.48
160436,Greenhill,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.04
160436,Greenhill,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
160436,Greenhill,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
160436,Greenhill,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.5
160436,Greenhill,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.9
160436,Greenhill,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
160436,Greenhill,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,18.1
160436,Greenhill,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160436,Greenhill,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
160436,Greenhill,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160436,Greenhill,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
160436,Greenhill,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160436,Greenhill,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.83
160436,Greenhill,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.6
160436,Greenhill,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.24
160436,Greenhill,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
160436,Greenhill,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
160436,Greenhill,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
160436,Greenhill,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
160436,Greenhill,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.38
160436,Greenhill,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,42.3
160436,Greenhill,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.51
160436,Greenhill,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,108.3
160436,Greenhill,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
160436,Greenhill,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,178.7
160436,Greenhill,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
160436,Greenhill,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
160436,Greenhill,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.93
160436,Greenhill,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.17
160436,Greenhill,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
160436,Greenhill,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
160436,Greenhill,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
160436,Greenhill,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
160436,Greenhill,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
160436,Greenhill,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160436,Greenhill,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
160436,Greenhill,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160436,Greenhill,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
160436,Greenhill,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160436,Greenhill,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
160436,Greenhill,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
160436,Greenhill,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
160436,Greenhill,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.31
160436,Greenhill,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.47
160436,Greenhill,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.35
160436,Greenhill,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
160436,Greenhill,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
160436,Greenhill,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
160436,Greenhill,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
160436,Greenhill,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160436,Greenhill,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.35
160436,Greenhill,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.72
160436,Greenhill,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.06
160436,Greenhill,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,85.7
160436,Greenhill,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
160436,Greenhill,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.1
160436,Greenhill,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
160436,Greenhill,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.32
160436,Greenhill,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
160436,Greenhill,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
160436,Greenhill,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
160436,Greenhill,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
160436,Greenhill,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
160436,Greenhill,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
160436,Greenhill,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160436,Greenhill,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
160436,Greenhill,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160436,Greenhill,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
160436,Greenhill,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160436,Greenhill,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
160436,Greenhill,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
160436,Greenhill,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.67
160436,Greenhill,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.14
160436,Greenhill,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.73
160436,Greenhill,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
160436,Greenhill,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
160436,Greenhill,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
160436,Greenhill,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
160436,Greenhill,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
160436,Greenhill,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.2
160436,Greenhill,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.43
160436,Greenhill,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.12
160436,Greenhill,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
160436,Greenhill,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
160436,Greenhill,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.3
160436,Greenhill,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
160436,Greenhill,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
160436,Greenhill,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.99
160436,Greenhill,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.36
160436,Greenhill,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
160436,Greenhill,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
160436,Greenhill,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.6
