Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
160436,Greenhill,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
160436,Greenhill,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160436,Greenhill,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
160436,Greenhill,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
160436,Greenhill,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160436,Greenhill,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
160436,Greenhill,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
160436,Greenhill,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
160436,Greenhill,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.18
160436,Greenhill,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.79
160436,Greenhill,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
160436,Greenhill,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
160436,Greenhill,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
160436,Greenhill,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
160436,Greenhill,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
160436,Greenhill,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
160436,Greenhill,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.46
160436,Greenhill,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.07
160436,Greenhill,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.21
160436,Greenhill,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
160436,Greenhill,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
160436,Greenhill,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.8
160436,Greenhill,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
160436,Greenhill,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.31
160436,Greenhill,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
160436,Greenhill,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
160436,Greenhill,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
160436,Greenhill,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
160436,Greenhill,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
160436,Greenhill,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
160436,Greenhill,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160436,Greenhill,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
160436,Greenhill,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160436,Greenhill,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
160436,Greenhill,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160436,Greenhill,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
160436,Greenhill,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
160436,Greenhill,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
160436,Greenhill,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
160436,Greenhill,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.84
160436,Greenhill,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
160436,Greenhill,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
160436,Greenhill,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
160436,Greenhill,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
160436,Greenhill,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
160436,Greenhill,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.38
160436,Greenhill,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.05
160436,Greenhill,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.19
160436,Greenhill,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
160436,Greenhill,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
160436,Greenhill,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.7
160436,Greenhill,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
160436,Greenhill,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
160436,Greenhill,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.69
160436,Greenhill,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
160436,Greenhill,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
160436,Greenhill,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
160436,Greenhill,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
160436,Greenhill,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
160436,Greenhill,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
160436,Greenhill,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160436,Greenhill,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
160436,Greenhill,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160436,Greenhill,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
160436,Greenhill,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160436,Greenhill,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
160436,Greenhill,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
160436,Greenhill,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.07
160436,Greenhill,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.09
160436,Greenhill,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
160436,Greenhill,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
160436,Greenhill,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
160436,Greenhill,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
160436,Greenhill,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
160436,Greenhill,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.05
160436,Greenhill,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.57
160436,Greenhill,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.23
160436,Greenhill,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
160436,Greenhill,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
160436,Greenhill,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.8
160436,Greenhill,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
160436,Greenhill,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.92
160436,Greenhill,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.72
160436,Greenhill,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
160436,Greenhill,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
160436,Greenhill,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
160436,Greenhill,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
160436,Greenhill,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
160436,Greenhill,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,17.8
160436,Greenhill,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160436,Greenhill,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
160436,Greenhill,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160436,Greenhill,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
160436,Greenhill,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160436,Greenhill,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
160436,Greenhill,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
160436,Greenhill,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.98
160436,Greenhill,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.29
160436,Greenhill,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
160436,Greenhill,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
160436,Greenhill,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
160436,Greenhill,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
160436,Greenhill,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
160436,Greenhill,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
160436,Greenhill,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.21
160436,Greenhill,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.57
160436,Greenhill,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
160436,Greenhill,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
160436,Greenhill,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.6
160436,Greenhill,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
160436,Greenhill,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160436,Greenhill,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.98
160436,Greenhill,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.46
160436,Greenhill,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
160436,Greenhill,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
160436,Greenhill,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.8
160436,Greenhill,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
160436,Greenhill,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
160436,Greenhill,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,17.8
160436,Greenhill,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160436,Greenhill,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
160436,Greenhill,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160436,Greenhill,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
160436,Greenhill,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160436,Greenhill,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
160436,Greenhill,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
160436,Greenhill,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
160436,Greenhill,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.42
160436,Greenhill,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.67
160436,Greenhill,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
160436,Greenhill,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
160436,Greenhill,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
160436,Greenhill,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
160436,Greenhill,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
160436,Greenhill,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.34
160436,Greenhill,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.88
160436,Greenhill,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.44
160436,Greenhill,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
160436,Greenhill,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
160436,Greenhill,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
160436,Greenhill,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
160436,Greenhill,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.31
160436,Greenhill,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.92
160436,Greenhill,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
160436,Greenhill,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
160436,Greenhill,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
160436,Greenhill,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.7
160436,Greenhill,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
160436,Greenhill,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160436,Greenhill,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
160436,Greenhill,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160436,Greenhill,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
160436,Greenhill,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160436,Greenhill,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
160436,Greenhill,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
160436,Greenhill,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
160436,Greenhill,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.65
160436,Greenhill,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.8
160436,Greenhill,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
160436,Greenhill,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
160436,Greenhill,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
160436,Greenhill,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
160436,Greenhill,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
160436,Greenhill,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
160436,Greenhill,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.77
160436,Greenhill,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.75
160436,Greenhill,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
160436,Greenhill,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
160436,Greenhill,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
160436,Greenhill,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
160436,Greenhill,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.66
160436,Greenhill,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.6
160436,Greenhill,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
160436,Greenhill,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
160436,Greenhill,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
160436,Greenhill,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.1
160436,Greenhill,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
160436,Greenhill,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160436,Greenhill,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
160436,Greenhill,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160436,Greenhill,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
160436,Greenhill,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160436,Greenhill,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
160436,Greenhill,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.04
160436,Greenhill,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.37
160436,Greenhill,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
160436,Greenhill,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
160436,Greenhill,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
160436,Greenhill,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
160436,Greenhill,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
160436,Greenhill,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
160436,Greenhill,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.48
160436,Greenhill,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.36
160436,Greenhill,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
160436,Greenhill,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
160436,Greenhill,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
160436,Greenhill,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.1
160436,Greenhill,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.27
160436,Greenhill,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.15
160436,Greenhill,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
160436,Greenhill,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
160436,Greenhill,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
160436,Greenhill,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
160436,Greenhill,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
160436,Greenhill,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160436,Greenhill,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
160436,Greenhill,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160436,Greenhill,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
160436,Greenhill,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160436,Greenhill,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
160436,Greenhill,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
160436,Greenhill,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.02
160436,Greenhill,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.63
160436,Greenhill,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
160436,Greenhill,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
160436,Greenhill,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
160436,Greenhill,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
160436,Greenhill,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
160436,Greenhill,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
160436,Greenhill,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.76
160436,Greenhill,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.17
160436,Greenhill,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
160436,Greenhill,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
160436,Greenhill,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
160436,Greenhill,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
160436,Greenhill,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.84
160436,Greenhill,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.94
160436,Greenhill,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
160436,Greenhill,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
160436,Greenhill,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
160436,Greenhill,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
160436,Greenhill,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
160436,Greenhill,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160436,Greenhill,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
160436,Greenhill,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160436,Greenhill,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
160436,Greenhill,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160436,Greenhill,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
160436,Greenhill,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
160436,Greenhill,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
160436,Greenhill,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
160436,Greenhill,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.7
160436,Greenhill,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
160436,Greenhill,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
160436,Greenhill,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
160436,Greenhill,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
160436,Greenhill,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
160436,Greenhill,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
160436,Greenhill,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.47
160436,Greenhill,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
160436,Greenhill,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
160436,Greenhill,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
160436,Greenhill,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
160436,Greenhill,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
160436,Greenhill,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.61
160436,Greenhill,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.53
160436,Greenhill,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
160436,Greenhill,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
160436,Greenhill,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
160436,Greenhill,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
160436,Greenhill,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
160436,Greenhill,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160436,Greenhill,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
160436,Greenhill,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160436,Greenhill,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
160436,Greenhill,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
160436,Greenhill,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
160436,Greenhill,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.52
160436,Greenhill,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
160436,Greenhill,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
160436,Greenhill,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
160436,Greenhill,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
160436,Greenhill,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
160436,Greenhill,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
160436,Greenhill,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
160436,Greenhill,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.84
160436,Greenhill,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
160436,Greenhill,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
160436,Greenhill,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
160436,Greenhill,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
160436,Greenhill,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
160436,Greenhill,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.63
160436,Greenhill,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
160436,Greenhill,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
160436,Greenhill,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
160436,Greenhill,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
160436,Greenhill,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
160436,Greenhill,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
160436,Greenhill,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160436,Greenhill,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
160436,Greenhill,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160436,Greenhill,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
160436,Greenhill,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160436,Greenhill,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
160436,Greenhill,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
160436,Greenhill,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
160436,Greenhill,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.22
160436,Greenhill,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
160436,Greenhill,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
160436,Greenhill,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
160436,Greenhill,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
160436,Greenhill,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
160436,Greenhill,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
160436,Greenhill,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
160436,Greenhill,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.57
160436,Greenhill,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.2
160436,Greenhill,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
160436,Greenhill,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
160436,Greenhill,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
160436,Greenhill,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
160436,Greenhill,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.35
160436,Greenhill,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
160436,Greenhill,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
160436,Greenhill,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
160436,Greenhill,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
160436,Greenhill,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
160436,Greenhill,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
160436,Greenhill,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160436,Greenhill,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
160436,Greenhill,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160436,Greenhill,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
160436,Greenhill,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160436,Greenhill,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
160436,Greenhill,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.65
160436,Greenhill,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.08
160436,Greenhill,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
160436,Greenhill,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
160436,Greenhill,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
160436,Greenhill,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
160436,Greenhill,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
160436,Greenhill,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.39
160436,Greenhill,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.75
160436,Greenhill,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.76
160436,Greenhill,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
160436,Greenhill,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
160436,Greenhill,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
160436,Greenhill,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
160436,Greenhill,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
160436,Greenhill,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.89
160436,Greenhill,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
160436,Greenhill,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
160436,Greenhill,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
160436,Greenhill,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.1
160436,Greenhill,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
160436,Greenhill,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
160436,Greenhill,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160436,Greenhill,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
160436,Greenhill,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160436,Greenhill,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
160436,Greenhill,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160436,Greenhill,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
160436,Greenhill,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
160436,Greenhill,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.28
160436,Greenhill,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
160436,Greenhill,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
160436,Greenhill,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
160436,Greenhill,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
160436,Greenhill,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
160436,Greenhill,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
160436,Greenhill,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
160436,Greenhill,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
160436,Greenhill,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.83
160436,Greenhill,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.63
160436,Greenhill,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
160436,Greenhill,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
160436,Greenhill,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
160436,Greenhill,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
160436,Greenhill,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160436,Greenhill,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.85
160436,Greenhill,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
160436,Greenhill,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
160436,Greenhill,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
160436,Greenhill,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
160436,Greenhill,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
160436,Greenhill,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
160436,Greenhill,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160436,Greenhill,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
160436,Greenhill,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160436,Greenhill,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
160436,Greenhill,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160436,Greenhill,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
160436,Greenhill,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
160436,Greenhill,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
160436,Greenhill,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
160436,Greenhill,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
160436,Greenhill,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
160436,Greenhill,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
160436,Greenhill,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
160436,Greenhill,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
160436,Greenhill,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.53
160436,Greenhill,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.29
160436,Greenhill,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.45
160436,Greenhill,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
160436,Greenhill,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
160436,Greenhill,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.3
160436,Greenhill,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
160436,Greenhill,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.58
160436,Greenhill,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
160436,Greenhill,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
160436,Greenhill,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
160436,Greenhill,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
160436,Greenhill,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
160436,Greenhill,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
160436,Greenhill,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160436,Greenhill,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
160436,Greenhill,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
160436,Greenhill,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160436,Greenhill,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
160436,Greenhill,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
160436,Greenhill,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.16
160436,Greenhill,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
160436,Greenhill,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
160436,Greenhill,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
160436,Greenhill,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
160436,Greenhill,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
160436,Greenhill,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
160436,Greenhill,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.18
160436,Greenhill,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.98
160436,Greenhill,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
160436,Greenhill,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
160436,Greenhill,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
160436,Greenhill,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
160436,Greenhill,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
160436,Greenhill,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
160436,Greenhill,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.2
160436,Greenhill,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
160436,Greenhill,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
160436,Greenhill,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
160436,Greenhill,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
160436,Greenhill,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
160436,Greenhill,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
160436,Greenhill,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160436,Greenhill,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
160436,Greenhill,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160436,Greenhill,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
160436,Greenhill,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160436,Greenhill,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
160436,Greenhill,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
160436,Greenhill,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.18
160436,Greenhill,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
160436,Greenhill,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
160436,Greenhill,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
160436,Greenhill,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
160436,Greenhill,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
160436,Greenhill,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
160436,Greenhill,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
160436,Greenhill,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.36
160436,Greenhill,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.38
160436,Greenhill,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
