Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
160436,Greenhill,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.9
160436,Greenhill,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
160436,Greenhill,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
160436,Greenhill,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
160436,Greenhill,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.85
160436,Greenhill,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
160436,Greenhill,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
160436,Greenhill,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
160436,Greenhill,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
160436,Greenhill,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
160436,Greenhill,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
160436,Greenhill,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,18.1
160436,Greenhill,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160436,Greenhill,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
160436,Greenhill,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
160436,Greenhill,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160436,Greenhill,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
160436,Greenhill,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
160436,Greenhill,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.24
160436,Greenhill,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
160436,Greenhill,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
160436,Greenhill,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
160436,Greenhill,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
160436,Greenhill,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
160436,Greenhill,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
160436,Greenhill,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
160436,Greenhill,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.22
160436,Greenhill,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.39
160436,Greenhill,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
160436,Greenhill,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
160436,Greenhill,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.6
160436,Greenhill,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
160436,Greenhill,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
160436,Greenhill,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
160436,Greenhill,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.49
160436,Greenhill,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
160436,Greenhill,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
160436,Greenhill,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
160436,Greenhill,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
160436,Greenhill,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
160436,Greenhill,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
160436,Greenhill,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,18.1
160436,Greenhill,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160436,Greenhill,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
160436,Greenhill,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160436,Greenhill,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
160436,Greenhill,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160436,Greenhill,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
160436,Greenhill,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
160436,Greenhill,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
160436,Greenhill,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
160436,Greenhill,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
160436,Greenhill,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
160436,Greenhill,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
160436,Greenhill,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
160436,Greenhill,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
160436,Greenhill,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.24
160436,Greenhill,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.44
160436,Greenhill,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.43
160436,Greenhill,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
160436,Greenhill,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
160436,Greenhill,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
160436,Greenhill,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
160436,Greenhill,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
160436,Greenhill,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160436,Greenhill,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.7
160436,Greenhill,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
160436,Greenhill,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
160436,Greenhill,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
160436,Greenhill,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
160436,Greenhill,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
160436,Greenhill,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
160436,Greenhill,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160436,Greenhill,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
160436,Greenhill,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160436,Greenhill,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
160436,Greenhill,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
160436,Greenhill,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
160436,Greenhill,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.94
160436,Greenhill,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.46
160436,Greenhill,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
160436,Greenhill,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
160436,Greenhill,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
160436,Greenhill,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
160436,Greenhill,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
160436,Greenhill,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
160436,Greenhill,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.71
160436,Greenhill,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.25
160436,Greenhill,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.54
160436,Greenhill,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
160436,Greenhill,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
160436,Greenhill,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
160436,Greenhill,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
160436,Greenhill,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
160436,Greenhill,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
160436,Greenhill,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
160436,Greenhill,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
160436,Greenhill,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
160436,Greenhill,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
160436,Greenhill,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
160436,Greenhill,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160436,Greenhill,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
160436,Greenhill,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160436,Greenhill,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
160436,Greenhill,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160436,Greenhill,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
160436,Greenhill,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
160436,Greenhill,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.26
160436,Greenhill,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
160436,Greenhill,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
160436,Greenhill,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
160436,Greenhill,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
160436,Greenhill,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
160436,Greenhill,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
160436,Greenhill,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
160436,Greenhill,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
160436,Greenhill,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.58
160436,Greenhill,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.58
160436,Greenhill,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
160436,Greenhill,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
160436,Greenhill,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
160436,Greenhill,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
160436,Greenhill,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.54
160436,Greenhill,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
160436,Greenhill,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
160436,Greenhill,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
160436,Greenhill,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
160436,Greenhill,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
160436,Greenhill,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
160436,Greenhill,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160436,Greenhill,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
160436,Greenhill,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160436,Greenhill,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
160436,Greenhill,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160436,Greenhill,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
160436,Greenhill,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.46
160436,Greenhill,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
160436,Greenhill,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
160436,Greenhill,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
160436,Greenhill,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
160436,Greenhill,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
160436,Greenhill,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
160436,Greenhill,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
160436,Greenhill,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.17
160436,Greenhill,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.45
160436,Greenhill,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.96
160436,Greenhill,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
160436,Greenhill,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
160436,Greenhill,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
160436,Greenhill,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.5
160436,Greenhill,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.14
160436,Greenhill,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
160436,Greenhill,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
160436,Greenhill,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
160436,Greenhill,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
160436,Greenhill,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
160436,Greenhill,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
160436,Greenhill,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160436,Greenhill,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
160436,Greenhill,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
160436,Greenhill,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
160436,Greenhill,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
160436,Greenhill,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.44
160436,Greenhill,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
160436,Greenhill,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
160436,Greenhill,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
160436,Greenhill,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
160436,Greenhill,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
160436,Greenhill,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.84
160436,Greenhill,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.62
160436,Greenhill,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.28
160436,Greenhill,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
160436,Greenhill,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
160436,Greenhill,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.5
160436,Greenhill,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
160436,Greenhill,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
160436,Greenhill,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
160436,Greenhill,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
160436,Greenhill,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
160436,Greenhill,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
160436,Greenhill,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
160436,Greenhill,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
160436,Greenhill,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160436,Greenhill,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
160436,Greenhill,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160436,Greenhill,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
160436,Greenhill,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160436,Greenhill,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
160436,Greenhill,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
160436,Greenhill,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
160436,Greenhill,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.75
160436,Greenhill,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.88
160436,Greenhill,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
160436,Greenhill,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
160436,Greenhill,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
160436,Greenhill,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
160436,Greenhill,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160436,Greenhill,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
160436,Greenhill,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
160436,Greenhill,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.75
160436,Greenhill,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
160436,Greenhill,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,84.1
160436,Greenhill,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
160436,Greenhill,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.8
160436,Greenhill,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
160436,Greenhill,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
160436,Greenhill,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.4
160436,Greenhill,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
160436,Greenhill,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
160436,Greenhill,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
160436,Greenhill,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
160436,Greenhill,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
160436,Greenhill,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
160436,Greenhill,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,17.8
160436,Greenhill,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160436,Greenhill,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
160436,Greenhill,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160436,Greenhill,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
160436,Greenhill,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160436,Greenhill,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
160436,Greenhill,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
160436,Greenhill,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.49
160436,Greenhill,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
160436,Greenhill,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
160436,Greenhill,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
160436,Greenhill,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
160436,Greenhill,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
160436,Greenhill,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
160436,Greenhill,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
160436,Greenhill,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.04
160436,Greenhill,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.21
160436,Greenhill,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.43
160436,Greenhill,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.3
160436,Greenhill,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
160436,Greenhill,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.5
160436,Greenhill,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
160436,Greenhill,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
160436,Greenhill,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.68
160436,Greenhill,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
160436,Greenhill,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
160436,Greenhill,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
160436,Greenhill,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
160436,Greenhill,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
160436,Greenhill,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
160436,Greenhill,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,17.7
160436,Greenhill,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160436,Greenhill,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
160436,Greenhill,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160436,Greenhill,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
160436,Greenhill,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
160436,Greenhill,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
160436,Greenhill,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.72
160436,Greenhill,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.87
160436,Greenhill,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.81
160436,Greenhill,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
160436,Greenhill,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
160436,Greenhill,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
160436,Greenhill,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
160436,Greenhill,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
160436,Greenhill,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
160436,Greenhill,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.82
160436,Greenhill,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.37
160436,Greenhill,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.45
160436,Greenhill,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
160436,Greenhill,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.7
160436,Greenhill,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.3
160436,Greenhill,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
160436,Greenhill,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
160436,Greenhill,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.71
160436,Greenhill,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
160436,Greenhill,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
160436,Greenhill,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
160436,Greenhill,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.2
160436,Greenhill,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
160436,Greenhill,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
160436,Greenhill,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,17.5
160436,Greenhill,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160436,Greenhill,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
160436,Greenhill,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160436,Greenhill,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
160436,Greenhill,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160436,Greenhill,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
160436,Greenhill,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
160436,Greenhill,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
160436,Greenhill,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.54
160436,Greenhill,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.58
160436,Greenhill,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
160436,Greenhill,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
160436,Greenhill,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
160436,Greenhill,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
160436,Greenhill,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
160436,Greenhill,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
160436,Greenhill,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
160436,Greenhill,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.62
160436,Greenhill,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.16
160436,Greenhill,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.34
160436,Greenhill,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
160436,Greenhill,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
160436,Greenhill,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.4
160436,Greenhill,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.9
160436,Greenhill,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
160436,Greenhill,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.23
160436,Greenhill,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
160436,Greenhill,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
160436,Greenhill,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
160436,Greenhill,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.6
160436,Greenhill,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
160436,Greenhill,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
160436,Greenhill,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160436,Greenhill,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
160436,Greenhill,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
160436,Greenhill,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
160436,Greenhill,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
160436,Greenhill,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
160436,Greenhill,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.85
160436,Greenhill,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.17
160436,Greenhill,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
160436,Greenhill,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
160436,Greenhill,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
160436,Greenhill,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
160436,Greenhill,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
160436,Greenhill,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
160436,Greenhill,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
160436,Greenhill,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.81
160436,Greenhill,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.35
160436,Greenhill,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.1
160436,Greenhill,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
160436,Greenhill,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.8
160436,Greenhill,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.0
160436,Greenhill,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
160436,Greenhill,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
160436,Greenhill,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.26
160436,Greenhill,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
160436,Greenhill,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
160436,Greenhill,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,92.0
160436,Greenhill,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.6
160436,Greenhill,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
160436,Greenhill,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
160436,Greenhill,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,17.2
160436,Greenhill,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160436,Greenhill,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
160436,Greenhill,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160436,Greenhill,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
160436,Greenhill,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
160436,Greenhill,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
160436,Greenhill,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.07
160436,Greenhill,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.81
160436,Greenhill,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
160436,Greenhill,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
160436,Greenhill,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
160436,Greenhill,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
160436,Greenhill,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
160436,Greenhill,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
160436,Greenhill,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
160436,Greenhill,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.79
160436,Greenhill,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,36.39
160436,Greenhill,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.99
160436,Greenhill,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
160436,Greenhill,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
160436,Greenhill,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.8
160436,Greenhill,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
160436,Greenhill,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
160436,Greenhill,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160436,Greenhill,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.44
160436,Greenhill,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
160436,Greenhill,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
160436,Greenhill,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
160436,Greenhill,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.1
160436,Greenhill,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
160436,Greenhill,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
160436,Greenhill,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,17.0
160436,Greenhill,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160436,Greenhill,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
160436,Greenhill,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
160436,Greenhill,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160436,Greenhill,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
160436,Greenhill,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
160436,Greenhill,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.24
160436,Greenhill,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.63
160436,Greenhill,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
160436,Greenhill,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
160436,Greenhill,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
160436,Greenhill,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
160436,Greenhill,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
160436,Greenhill,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
160436,Greenhill,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
160436,Greenhill,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.65
160436,Greenhill,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.89
160436,Greenhill,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.28
160436,Greenhill,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,86.6
160436,Greenhill,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.1
160436,Greenhill,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.2
160436,Greenhill,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
160436,Greenhill,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
160436,Greenhill,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.26
160436,Greenhill,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.08
160436,Greenhill,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
160436,Greenhill,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
160436,Greenhill,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.5
160436,Greenhill,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
160436,Greenhill,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
160436,Greenhill,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160436,Greenhill,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
160436,Greenhill,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160436,Greenhill,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
160436,Greenhill,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160436,Greenhill,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
160436,Greenhill,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
160436,Greenhill,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
160436,Greenhill,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.91
160436,Greenhill,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,58.98
160436,Greenhill,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
160436,Greenhill,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
160436,Greenhill,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
160436,Greenhill,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
160436,Greenhill,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
160436,Greenhill,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
160436,Greenhill,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.12
160436,Greenhill,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.85
160436,Greenhill,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
160436,Greenhill,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
160436,Greenhill,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.6
160436,Greenhill,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.1
160436,Greenhill,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
160436,Greenhill,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
160436,Greenhill,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.97
160436,Greenhill,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.37
160436,Greenhill,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
160436,Greenhill,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
160436,Greenhill,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
160436,Greenhill,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
160436,Greenhill,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
160436,Greenhill,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,16.7
160436,Greenhill,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160436,Greenhill,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
160436,Greenhill,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160436,Greenhill,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
160436,Greenhill,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160436,Greenhill,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
160436,Greenhill,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
160436,Greenhill,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
160436,Greenhill,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.09
160436,Greenhill,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.23
160436,Greenhill,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
160436,Greenhill,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
160436,Greenhill,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
160436,Greenhill,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
160436,Greenhill,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
160436,Greenhill,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
160436,Greenhill,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.55
160436,Greenhill,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.71
160436,Greenhill,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
160436,Greenhill,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
160436,Greenhill,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.9
160436,Greenhill,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.0
160436,Greenhill,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
160436,Greenhill,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.32
160436,Greenhill,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.08
160436,Greenhill,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
160436,Greenhill,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
160436,Greenhill,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
160436,Greenhill,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
160436,Greenhill,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
160436,Greenhill,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,16.5
160436,Greenhill,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160436,Greenhill,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
160436,Greenhill,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160436,Greenhill,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
160436,Greenhill,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160436,Greenhill,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
160436,Greenhill,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
160436,Greenhill,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.87
160436,Greenhill,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.78
160436,Greenhill,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
