Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
160436,Greenhill,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
160436,Greenhill,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
160436,Greenhill,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
160436,Greenhill,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
160436,Greenhill,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.3
160436,Greenhill,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.4
160436,Greenhill,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.54
160436,Greenhill,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,83.2
160436,Greenhill,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
160436,Greenhill,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.4
160436,Greenhill,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
160436,Greenhill,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160436,Greenhill,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.85
160436,Greenhill,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
160436,Greenhill,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
160436,Greenhill,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
160436,Greenhill,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
160436,Greenhill,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
160436,Greenhill,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
160436,Greenhill,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,16.3
160436,Greenhill,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160436,Greenhill,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
160436,Greenhill,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160436,Greenhill,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
160436,Greenhill,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
160436,Greenhill,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
160436,Greenhill,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.16
160436,Greenhill,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.96
160436,Greenhill,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
160436,Greenhill,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
160436,Greenhill,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
160436,Greenhill,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
160436,Greenhill,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
160436,Greenhill,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
160436,Greenhill,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.44
160436,Greenhill,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,48.56
160436,Greenhill,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.95
160436,Greenhill,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,126.4
160436,Greenhill,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
160436,Greenhill,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,203.1
160436,Greenhill,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
160436,Greenhill,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160436,Greenhill,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.31
160436,Greenhill,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
160436,Greenhill,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
160436,Greenhill,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
160436,Greenhill,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
160436,Greenhill,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
160436,Greenhill,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
160436,Greenhill,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,16.1
160436,Greenhill,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160436,Greenhill,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
160436,Greenhill,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160436,Greenhill,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
160436,Greenhill,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160436,Greenhill,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
160436,Greenhill,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
160436,Greenhill,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.75
160436,Greenhill,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.95
160436,Greenhill,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
160436,Greenhill,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
160436,Greenhill,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
160436,Greenhill,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
160436,Greenhill,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
160436,Greenhill,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160436,Greenhill,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.68
160436,Greenhill,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,43.47
160436,Greenhill,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.12
160436,Greenhill,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,118.1
160436,Greenhill,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
160436,Greenhill,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,188.8
160436,Greenhill,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
160436,Greenhill,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
160436,Greenhill,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160436,Greenhill,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.53
160436,Greenhill,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
160436,Greenhill,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.52
160436,Greenhill,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
160436,Greenhill,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
160436,Greenhill,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
160436,Greenhill,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
160436,Greenhill,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,15.9
160436,Greenhill,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160436,Greenhill,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
160436,Greenhill,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160436,Greenhill,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
160436,Greenhill,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160436,Greenhill,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
160436,Greenhill,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.21
160436,Greenhill,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.19
160436,Greenhill,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
160436,Greenhill,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
160436,Greenhill,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
160436,Greenhill,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
160436,Greenhill,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
160436,Greenhill,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.67
160436,Greenhill,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.78
160436,Greenhill,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.83
160436,Greenhill,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
160436,Greenhill,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
160436,Greenhill,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.1
160436,Greenhill,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
160436,Greenhill,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
160436,Greenhill,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.95
160436,Greenhill,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
160436,Greenhill,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
160436,Greenhill,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
160436,Greenhill,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
160436,Greenhill,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
160436,Greenhill,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160436,Greenhill,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
160436,Greenhill,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160436,Greenhill,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
160436,Greenhill,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160436,Greenhill,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
160436,Greenhill,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
160436,Greenhill,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.97
160436,Greenhill,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.73
160436,Greenhill,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
160436,Greenhill,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
160436,Greenhill,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
160436,Greenhill,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
160436,Greenhill,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
160436,Greenhill,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
160436,Greenhill,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.72
160436,Greenhill,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
160436,Greenhill,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
160436,Greenhill,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
160436,Greenhill,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.1
160436,Greenhill,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
160436,Greenhill,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
160436,Greenhill,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.23
160436,Greenhill,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
160436,Greenhill,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
160436,Greenhill,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
160436,Greenhill,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
160436,Greenhill,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
160436,Greenhill,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
160436,Greenhill,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,15.6
160436,Greenhill,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160436,Greenhill,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
160436,Greenhill,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160436,Greenhill,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
160436,Greenhill,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160436,Greenhill,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
160436,Greenhill,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
160436,Greenhill,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.27
160436,Greenhill,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.63
160436,Greenhill,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
160436,Greenhill,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
160436,Greenhill,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
160436,Greenhill,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
160436,Greenhill,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
160436,Greenhill,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.39
160436,Greenhill,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.14
160436,Greenhill,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
160436,Greenhill,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.2
160436,Greenhill,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
160436,Greenhill,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.5
160436,Greenhill,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
160436,Greenhill,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
160436,Greenhill,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
160436,Greenhill,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
160436,Greenhill,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
160436,Greenhill,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
160436,Greenhill,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
160436,Greenhill,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
160436,Greenhill,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
160436,Greenhill,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,15.5
160436,Greenhill,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160436,Greenhill,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
160436,Greenhill,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160436,Greenhill,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
160436,Greenhill,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
160436,Greenhill,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
160436,Greenhill,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.54
160436,Greenhill,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
160436,Greenhill,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
160436,Greenhill,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
160436,Greenhill,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
160436,Greenhill,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
160436,Greenhill,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.04
160436,Greenhill,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.14
160436,Greenhill,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
160436,Greenhill,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,94.4
160436,Greenhill,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
160436,Greenhill,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.6
160436,Greenhill,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
160436,Greenhill,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
160436,Greenhill,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160436,Greenhill,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
160436,Greenhill,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
160436,Greenhill,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
160436,Greenhill,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
160436,Greenhill,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
160436,Greenhill,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
160436,Greenhill,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
160436,Greenhill,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,15.3
160436,Greenhill,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160436,Greenhill,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
160436,Greenhill,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160436,Greenhill,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
160436,Greenhill,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
160436,Greenhill,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
160436,Greenhill,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
160436,Greenhill,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
160436,Greenhill,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.36
160436,Greenhill,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
160436,Greenhill,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
160436,Greenhill,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
160436,Greenhill,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
160436,Greenhill,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
160436,Greenhill,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.11
160436,Greenhill,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.12
160436,Greenhill,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.4
160436,Greenhill,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
160436,Greenhill,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
160436,Greenhill,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.8
160436,Greenhill,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
160436,Greenhill,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
160436,Greenhill,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
160436,Greenhill,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.07
160436,Greenhill,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
160436,Greenhill,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
160436,Greenhill,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
160436,Greenhill,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.7
160436,Greenhill,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
160436,Greenhill,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,15.2
160436,Greenhill,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160436,Greenhill,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
160436,Greenhill,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160436,Greenhill,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
160436,Greenhill,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
160436,Greenhill,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
160436,Greenhill,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.27
160436,Greenhill,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.2
160436,Greenhill,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
160436,Greenhill,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
160436,Greenhill,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
160436,Greenhill,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
160436,Greenhill,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
160436,Greenhill,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.53
160436,Greenhill,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.17
160436,Greenhill,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.9
160436,Greenhill,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
160436,Greenhill,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
160436,Greenhill,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.3
160436,Greenhill,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.5
160436,Greenhill,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
160436,Greenhill,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160436,Greenhill,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.67
160436,Greenhill,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
160436,Greenhill,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
160436,Greenhill,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
160436,Greenhill,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
160436,Greenhill,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
160436,Greenhill,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
160436,Greenhill,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,15.0
160436,Greenhill,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160436,Greenhill,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
160436,Greenhill,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160436,Greenhill,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
160436,Greenhill,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160436,Greenhill,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
160436,Greenhill,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
160436,Greenhill,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.21
160436,Greenhill,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.98
160436,Greenhill,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
160436,Greenhill,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
160436,Greenhill,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
160436,Greenhill,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
160436,Greenhill,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
160436,Greenhill,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.45
160436,Greenhill,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.52
160436,Greenhill,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.54
160436,Greenhill,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
160436,Greenhill,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
160436,Greenhill,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.0
160436,Greenhill,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.7
160436,Greenhill,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
160436,Greenhill,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.24
160436,Greenhill,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
160436,Greenhill,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
160436,Greenhill,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
160436,Greenhill,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
160436,Greenhill,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
160436,Greenhill,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
160436,Greenhill,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,14.9
160436,Greenhill,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160436,Greenhill,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
160436,Greenhill,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160436,Greenhill,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
160436,Greenhill,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160436,Greenhill,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
160436,Greenhill,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
160436,Greenhill,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
160436,Greenhill,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.69
160436,Greenhill,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
160436,Greenhill,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
160436,Greenhill,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
160436,Greenhill,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
160436,Greenhill,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
160436,Greenhill,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
160436,Greenhill,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
160436,Greenhill,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.84
160436,Greenhill,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.93
160436,Greenhill,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
160436,Greenhill,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
160436,Greenhill,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
160436,Greenhill,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.6
160436,Greenhill,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
160436,Greenhill,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
160436,Greenhill,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
160436,Greenhill,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
160436,Greenhill,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
160436,Greenhill,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
160436,Greenhill,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
160436,Greenhill,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
160436,Greenhill,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
160436,Greenhill,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,14.8
160436,Greenhill,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160436,Greenhill,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
160436,Greenhill,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
160436,Greenhill,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160436,Greenhill,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
160436,Greenhill,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.11
160436,Greenhill,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
160436,Greenhill,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.51
160436,Greenhill,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
160436,Greenhill,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
160436,Greenhill,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
160436,Greenhill,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
160436,Greenhill,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
160436,Greenhill,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
160436,Greenhill,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.46
160436,Greenhill,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
160436,Greenhill,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
160436,Greenhill,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
160436,Greenhill,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
160436,Greenhill,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
160436,Greenhill,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.63
160436,Greenhill,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
160436,Greenhill,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
160436,Greenhill,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
160436,Greenhill,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
160436,Greenhill,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
160436,Greenhill,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
160436,Greenhill,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,14.8
160436,Greenhill,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160436,Greenhill,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
160436,Greenhill,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160436,Greenhill,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
160436,Greenhill,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160436,Greenhill,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
160436,Greenhill,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
160436,Greenhill,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
160436,Greenhill,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.14
160436,Greenhill,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
160436,Greenhill,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
160436,Greenhill,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
160436,Greenhill,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
160436,Greenhill,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
160436,Greenhill,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
160436,Greenhill,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
160436,Greenhill,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
160436,Greenhill,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
160436,Greenhill,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
160436,Greenhill,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
160436,Greenhill,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
160436,Greenhill,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
160436,Greenhill,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
160436,Greenhill,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.93
160436,Greenhill,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
160436,Greenhill,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
160436,Greenhill,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
160436,Greenhill,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.3
160436,Greenhill,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
160436,Greenhill,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
160436,Greenhill,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,14.7
160436,Greenhill,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160436,Greenhill,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
160436,Greenhill,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160436,Greenhill,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
160436,Greenhill,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160436,Greenhill,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
160436,Greenhill,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
160436,Greenhill,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
160436,Greenhill,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
160436,Greenhill,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
160436,Greenhill,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
160436,Greenhill,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
160436,Greenhill,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
160436,Greenhill,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
160436,Greenhill,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
160436,Greenhill,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.42
160436,Greenhill,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
160436,Greenhill,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
160436,Greenhill,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
160436,Greenhill,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
160436,Greenhill,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
160436,Greenhill,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.42
160436,Greenhill,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
160436,Greenhill,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
160436,Greenhill,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
160436,Greenhill,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
160436,Greenhill,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
160436,Greenhill,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
160436,Greenhill,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,14.6
160436,Greenhill,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160436,Greenhill,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
160436,Greenhill,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
160436,Greenhill,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160436,Greenhill,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
160436,Greenhill,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
160436,Greenhill,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
160436,Greenhill,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
160436,Greenhill,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
160436,Greenhill,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
160436,Greenhill,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
160436,Greenhill,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
160436,Greenhill,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
160436,Greenhill,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
160436,Greenhill,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
160436,Greenhill,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.51
160436,Greenhill,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
160436,Greenhill,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
160436,Greenhill,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
160436,Greenhill,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
160436,Greenhill,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
160436,Greenhill,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
160436,Greenhill,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.1
160436,Greenhill,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
160436,Greenhill,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
160436,Greenhill,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
160436,Greenhill,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
160436,Greenhill,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
160436,Greenhill,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
160436,Greenhill,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,14.5
160436,Greenhill,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160436,Greenhill,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
160436,Greenhill,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
160436,Greenhill,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160436,Greenhill,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
160436,Greenhill,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
160436,Greenhill,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
160436,Greenhill,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
160436,Greenhill,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
160436,Greenhill,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
160436,Greenhill,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
160436,Greenhill,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
160436,Greenhill,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
160436,Greenhill,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.5
160436,Greenhill,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.65
160436,Greenhill,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.88
160436,Greenhill,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
160436,Greenhill,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
160436,Greenhill,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
160436,Greenhill,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.3
160436,Greenhill,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
160436,Greenhill,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.19
160436,Greenhill,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
160436,Greenhill,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
160436,Greenhill,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
160436,Greenhill,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
160436,Greenhill,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
160436,Greenhill,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
160436,Greenhill,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
