Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
160436,Greenhill,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160436,Greenhill,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
160436,Greenhill,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160436,Greenhill,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
160436,Greenhill,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
160436,Greenhill,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
160436,Greenhill,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
160436,Greenhill,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.38
160436,Greenhill,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
160436,Greenhill,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
160436,Greenhill,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
160436,Greenhill,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
160436,Greenhill,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
160436,Greenhill,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
160436,Greenhill,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.74
160436,Greenhill,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.64
160436,Greenhill,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,82.6
160436,Greenhill,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
160436,Greenhill,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
160436,Greenhill,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.5
160436,Greenhill,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160436,Greenhill,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
160436,Greenhill,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
160436,Greenhill,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
160436,Greenhill,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
160436,Greenhill,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
160436,Greenhill,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
160436,Greenhill,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
160436,Greenhill,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160436,Greenhill,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
160436,Greenhill,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160436,Greenhill,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
160436,Greenhill,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160436,Greenhill,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
160436,Greenhill,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
160436,Greenhill,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
160436,Greenhill,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
160436,Greenhill,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.44
160436,Greenhill,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
160436,Greenhill,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
160436,Greenhill,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
160436,Greenhill,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
160436,Greenhill,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
160436,Greenhill,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.83
160436,Greenhill,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.67
160436,Greenhill,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
160436,Greenhill,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
160436,Greenhill,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
160436,Greenhill,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
160436,Greenhill,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
160436,Greenhill,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
160436,Greenhill,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
160436,Greenhill,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
160436,Greenhill,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
160436,Greenhill,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
160436,Greenhill,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
160436,Greenhill,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160436,Greenhill,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
160436,Greenhill,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160436,Greenhill,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
160436,Greenhill,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160436,Greenhill,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
160436,Greenhill,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
160436,Greenhill,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
160436,Greenhill,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
160436,Greenhill,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
160436,Greenhill,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
160436,Greenhill,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
160436,Greenhill,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
160436,Greenhill,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
160436,Greenhill,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
160436,Greenhill,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.45
160436,Greenhill,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.1
160436,Greenhill,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
160436,Greenhill,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
160436,Greenhill,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
160436,Greenhill,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
160436,Greenhill,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
160436,Greenhill,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160436,Greenhill,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.95
160436,Greenhill,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
160436,Greenhill,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
160436,Greenhill,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
160436,Greenhill,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
160436,Greenhill,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
160436,Greenhill,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
160436,Greenhill,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160436,Greenhill,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
160436,Greenhill,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160436,Greenhill,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
160436,Greenhill,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160436,Greenhill,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
160436,Greenhill,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
160436,Greenhill,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
160436,Greenhill,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
160436,Greenhill,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
160436,Greenhill,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
160436,Greenhill,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
160436,Greenhill,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
160436,Greenhill,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
160436,Greenhill,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
160436,Greenhill,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.02
160436,Greenhill,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.16
160436,Greenhill,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
160436,Greenhill,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
160436,Greenhill,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
160436,Greenhill,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
160436,Greenhill,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160436,Greenhill,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
160436,Greenhill,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
160436,Greenhill,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
160436,Greenhill,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
160436,Greenhill,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
160436,Greenhill,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
160436,Greenhill,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
160436,Greenhill,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160436,Greenhill,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
160436,Greenhill,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160436,Greenhill,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
160436,Greenhill,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160436,Greenhill,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
160436,Greenhill,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
160436,Greenhill,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
160436,Greenhill,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
160436,Greenhill,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
160436,Greenhill,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
160436,Greenhill,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
160436,Greenhill,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
160436,Greenhill,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
160436,Greenhill,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
160436,Greenhill,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
160436,Greenhill,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.95
160436,Greenhill,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
160436,Greenhill,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
160436,Greenhill,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
160436,Greenhill,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
160436,Greenhill,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
160436,Greenhill,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
160436,Greenhill,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
160436,Greenhill,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
160436,Greenhill,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
160436,Greenhill,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
160436,Greenhill,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
160436,Greenhill,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
160436,Greenhill,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
160436,Greenhill,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160436,Greenhill,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
160436,Greenhill,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160436,Greenhill,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160436,Greenhill,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
160436,Greenhill,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
160436,Greenhill,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
160436,Greenhill,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
160436,Greenhill,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
160436,Greenhill,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
160436,Greenhill,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
160436,Greenhill,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
160436,Greenhill,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
160436,Greenhill,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
160436,Greenhill,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.26
160436,Greenhill,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
160436,Greenhill,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
160436,Greenhill,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
160436,Greenhill,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
160436,Greenhill,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
160436,Greenhill,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
160436,Greenhill,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
160436,Greenhill,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
160436,Greenhill,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
160436,Greenhill,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
160436,Greenhill,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
160436,Greenhill,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
160436,Greenhill,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160436,Greenhill,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
160436,Greenhill,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160436,Greenhill,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
160436,Greenhill,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160436,Greenhill,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
160436,Greenhill,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
160436,Greenhill,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
160436,Greenhill,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
160436,Greenhill,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
160436,Greenhill,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
160436,Greenhill,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
160436,Greenhill,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
160436,Greenhill,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
160436,Greenhill,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
160436,Greenhill,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
160436,Greenhill,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.37
160436,Greenhill,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.04
160436,Greenhill,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
160436,Greenhill,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
160436,Greenhill,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
160436,Greenhill,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
160436,Greenhill,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
160436,Greenhill,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
160436,Greenhill,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
160436,Greenhill,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
160436,Greenhill,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
160436,Greenhill,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
160436,Greenhill,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
160436,Greenhill,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,14.3
160436,Greenhill,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160436,Greenhill,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
160436,Greenhill,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160436,Greenhill,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
160436,Greenhill,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160436,Greenhill,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
160436,Greenhill,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
160436,Greenhill,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
160436,Greenhill,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
160436,Greenhill,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
160436,Greenhill,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.33
160436,Greenhill,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
160436,Greenhill,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
160436,Greenhill,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
160436,Greenhill,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
160436,Greenhill,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
160436,Greenhill,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
160436,Greenhill,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
160436,Greenhill,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
160436,Greenhill,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
160436,Greenhill,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
160436,Greenhill,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
160436,Greenhill,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
160436,Greenhill,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
160436,Greenhill,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
160436,Greenhill,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
160436,Greenhill,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
160436,Greenhill,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
160436,Greenhill,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
160436,Greenhill,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160436,Greenhill,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
160436,Greenhill,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160436,Greenhill,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
160436,Greenhill,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160436,Greenhill,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
160436,Greenhill,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
160436,Greenhill,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
160436,Greenhill,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
160436,Greenhill,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
160436,Greenhill,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
160436,Greenhill,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
160436,Greenhill,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
160436,Greenhill,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
160436,Greenhill,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
160436,Greenhill,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
160436,Greenhill,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
160436,Greenhill,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
160436,Greenhill,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
160436,Greenhill,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
160436,Greenhill,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
160436,Greenhill,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
160436,Greenhill,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
160436,Greenhill,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
160436,Greenhill,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
160436,Greenhill,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
160436,Greenhill,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
160436,Greenhill,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
160436,Greenhill,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160436,Greenhill,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
160436,Greenhill,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160436,Greenhill,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
160436,Greenhill,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160436,Greenhill,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
160436,Greenhill,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
160436,Greenhill,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
160436,Greenhill,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
160436,Greenhill,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
160436,Greenhill,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
160436,Greenhill,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
160436,Greenhill,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
160436,Greenhill,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
160436,Greenhill,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
160436,Greenhill,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
160436,Greenhill,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.36
160436,Greenhill,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.47
160436,Greenhill,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
160436,Greenhill,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
160436,Greenhill,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
160436,Greenhill,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
160436,Greenhill,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
160436,Greenhill,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
160436,Greenhill,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
160436,Greenhill,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
160436,Greenhill,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
160436,Greenhill,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
160436,Greenhill,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
160436,Greenhill,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,14.5
160436,Greenhill,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160436,Greenhill,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
160436,Greenhill,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160436,Greenhill,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
160436,Greenhill,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160436,Greenhill,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
160436,Greenhill,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
160436,Greenhill,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
160436,Greenhill,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
160436,Greenhill,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
160436,Greenhill,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
160436,Greenhill,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
160436,Greenhill,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
160436,Greenhill,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
160436,Greenhill,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
160436,Greenhill,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
160436,Greenhill,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.2
160436,Greenhill,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
160436,Greenhill,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
160436,Greenhill,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
160436,Greenhill,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
160436,Greenhill,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
160436,Greenhill,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
160436,Greenhill,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
160436,Greenhill,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160436,Greenhill,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
160436,Greenhill,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
160436,Greenhill,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
160436,Greenhill,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,14.5
160436,Greenhill,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160436,Greenhill,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
160436,Greenhill,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160436,Greenhill,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
160436,Greenhill,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160436,Greenhill,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
160436,Greenhill,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
160436,Greenhill,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
160436,Greenhill,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
160436,Greenhill,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
160436,Greenhill,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
160436,Greenhill,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
160436,Greenhill,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
160436,Greenhill,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
160436,Greenhill,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
160436,Greenhill,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
160436,Greenhill,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
160436,Greenhill,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.35
160436,Greenhill,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
160436,Greenhill,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
160436,Greenhill,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
160436,Greenhill,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
160436,Greenhill,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
160436,Greenhill,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
160436,Greenhill,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
160436,Greenhill,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
160436,Greenhill,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
160436,Greenhill,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
160436,Greenhill,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
160436,Greenhill,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,14.6
160436,Greenhill,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160436,Greenhill,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
160436,Greenhill,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160436,Greenhill,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
160436,Greenhill,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160436,Greenhill,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
160436,Greenhill,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
160436,Greenhill,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
160436,Greenhill,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
160436,Greenhill,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
160436,Greenhill,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
160436,Greenhill,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
160436,Greenhill,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
160436,Greenhill,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
160436,Greenhill,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
160436,Greenhill,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
160436,Greenhill,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
160436,Greenhill,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.63
160436,Greenhill,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
160436,Greenhill,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
160436,Greenhill,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
160436,Greenhill,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
160436,Greenhill,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
160436,Greenhill,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
160436,Greenhill,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
160436,Greenhill,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
160436,Greenhill,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
160436,Greenhill,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
160436,Greenhill,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
160436,Greenhill,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
160436,Greenhill,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,14.7
160436,Greenhill,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160436,Greenhill,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
160436,Greenhill,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160436,Greenhill,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
160436,Greenhill,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160436,Greenhill,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
160436,Greenhill,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
160436,Greenhill,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
160436,Greenhill,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
160436,Greenhill,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
160436,Greenhill,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
160436,Greenhill,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
160436,Greenhill,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
160436,Greenhill,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
160436,Greenhill,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
160436,Greenhill,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
160436,Greenhill,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
160436,Greenhill,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
160436,Greenhill,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
160436,Greenhill,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
160436,Greenhill,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
160436,Greenhill,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
160436,Greenhill,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
160436,Greenhill,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
160436,Greenhill,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
160436,Greenhill,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
160436,Greenhill,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
160436,Greenhill,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
160436,Greenhill,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
160436,Greenhill,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
160436,Greenhill,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,14.8
160436,Greenhill,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160436,Greenhill,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
160436,Greenhill,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160436,Greenhill,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
160436,Greenhill,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
160436,Greenhill,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
160436,Greenhill,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
160436,Greenhill,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
160436,Greenhill,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
160436,Greenhill,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
160436,Greenhill,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
160436,Greenhill,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
160436,Greenhill,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
160436,Greenhill,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
160436,Greenhill,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
160436,Greenhill,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
160436,Greenhill,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
160436,Greenhill,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
160436,Greenhill,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
160436,Greenhill,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
160436,Greenhill,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
160436,Greenhill,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
160436,Greenhill,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
160436,Greenhill,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
160436,Greenhill,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
160436,Greenhill,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
160436,Greenhill,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
160436,Greenhill,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
160436,Greenhill,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,14.9
160436,Greenhill,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160436,Greenhill,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
160436,Greenhill,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160436,Greenhill,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
160436,Greenhill,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160436,Greenhill,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
160436,Greenhill,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
160436,Greenhill,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
160436,Greenhill,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
160436,Greenhill,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
160436,Greenhill,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
160436,Greenhill,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
160436,Greenhill,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
160436,Greenhill,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
160436,Greenhill,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
160436,Greenhill,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
160436,Greenhill,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
160436,Greenhill,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
160436,Greenhill,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
160436,Greenhill,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
160436,Greenhill,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
160436,Greenhill,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
160436,Greenhill,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
160436,Greenhill,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
