Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
160436,Greenhill,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
160436,Greenhill,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
160436,Greenhill,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
160436,Greenhill,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
160436,Greenhill,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160436,Greenhill,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
160436,Greenhill,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,14.9
160436,Greenhill,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160436,Greenhill,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
160436,Greenhill,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160436,Greenhill,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
160436,Greenhill,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160436,Greenhill,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
160436,Greenhill,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
160436,Greenhill,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
160436,Greenhill,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
160436,Greenhill,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
160436,Greenhill,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
160436,Greenhill,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
160436,Greenhill,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
160436,Greenhill,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
160436,Greenhill,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
160436,Greenhill,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
160436,Greenhill,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
160436,Greenhill,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
160436,Greenhill,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
160436,Greenhill,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
160436,Greenhill,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
160436,Greenhill,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
160436,Greenhill,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
160436,Greenhill,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
160436,Greenhill,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
160436,Greenhill,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
160436,Greenhill,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
160436,Greenhill,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
160436,Greenhill,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
160436,Greenhill,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
160436,Greenhill,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,15.0
160436,Greenhill,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160436,Greenhill,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
160436,Greenhill,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160436,Greenhill,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
160436,Greenhill,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160436,Greenhill,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
160436,Greenhill,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
160436,Greenhill,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
160436,Greenhill,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
160436,Greenhill,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
160436,Greenhill,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
160436,Greenhill,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
160436,Greenhill,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
160436,Greenhill,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
160436,Greenhill,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
160436,Greenhill,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
160436,Greenhill,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
160436,Greenhill,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
160436,Greenhill,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
160436,Greenhill,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
160436,Greenhill,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
160436,Greenhill,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
160436,Greenhill,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
160436,Greenhill,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
160436,Greenhill,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
160436,Greenhill,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
160436,Greenhill,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
160436,Greenhill,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
160436,Greenhill,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
160436,Greenhill,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
160436,Greenhill,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,15.0
160436,Greenhill,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160436,Greenhill,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
160436,Greenhill,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160436,Greenhill,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
160436,Greenhill,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160436,Greenhill,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
160436,Greenhill,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
160436,Greenhill,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
160436,Greenhill,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
160436,Greenhill,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
160436,Greenhill,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
160436,Greenhill,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
160436,Greenhill,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
160436,Greenhill,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
160436,Greenhill,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
160436,Greenhill,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
160436,Greenhill,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
160436,Greenhill,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
160436,Greenhill,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
160436,Greenhill,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
160436,Greenhill,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
160436,Greenhill,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
160436,Greenhill,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
160436,Greenhill,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
160436,Greenhill,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
160436,Greenhill,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
160436,Greenhill,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
160436,Greenhill,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
160436,Greenhill,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160436,Greenhill,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,15.1
160436,Greenhill,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160436,Greenhill,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
160436,Greenhill,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160436,Greenhill,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
160436,Greenhill,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160436,Greenhill,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
160436,Greenhill,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
160436,Greenhill,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
160436,Greenhill,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
160436,Greenhill,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
160436,Greenhill,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
160436,Greenhill,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
160436,Greenhill,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
160436,Greenhill,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
160436,Greenhill,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
160436,Greenhill,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
160436,Greenhill,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
160436,Greenhill,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
160436,Greenhill,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
160436,Greenhill,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
160436,Greenhill,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
160436,Greenhill,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
160436,Greenhill,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
160436,Greenhill,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
160436,Greenhill,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
160436,Greenhill,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
160436,Greenhill,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160436,Greenhill,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
160436,Greenhill,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
160436,Greenhill,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160436,Greenhill,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,15.2
160436,Greenhill,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
160436,Greenhill,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160436,Greenhill,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
160436,Greenhill,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160436,Greenhill,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
160436,Greenhill,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
160436,Greenhill,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
160436,Greenhill,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
160436,Greenhill,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
160436,Greenhill,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
160436,Greenhill,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
160436,Greenhill,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
160436,Greenhill,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
160436,Greenhill,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
160436,Greenhill,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
160436,Greenhill,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
160436,Greenhill,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
160436,Greenhill,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
160436,Greenhill,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
160436,Greenhill,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
160436,Greenhill,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
160436,Greenhill,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
160436,Greenhill,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
160436,Greenhill,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
160436,Greenhill,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
160436,Greenhill,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
160436,Greenhill,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
160436,Greenhill,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
160436,Greenhill,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
160436,Greenhill,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,15.3
160436,Greenhill,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
160436,Greenhill,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160436,Greenhill,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
160436,Greenhill,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
160436,Greenhill,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
160436,Greenhill,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
160436,Greenhill,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
160436,Greenhill,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
160436,Greenhill,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
160436,Greenhill,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
160436,Greenhill,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
160436,Greenhill,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
160436,Greenhill,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
160436,Greenhill,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
160436,Greenhill,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
160436,Greenhill,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
160436,Greenhill,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
160436,Greenhill,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.08
160436,Greenhill,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
160436,Greenhill,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
160436,Greenhill,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
160436,Greenhill,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
160436,Greenhill,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
160436,Greenhill,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
160436,Greenhill,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
160436,Greenhill,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
160436,Greenhill,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
160436,Greenhill,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
160436,Greenhill,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
160436,Greenhill,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,15.3
160436,Greenhill,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160436,Greenhill,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
160436,Greenhill,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
160436,Greenhill,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
160436,Greenhill,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
160436,Greenhill,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
160436,Greenhill,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
160436,Greenhill,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
160436,Greenhill,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
160436,Greenhill,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
160436,Greenhill,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
160436,Greenhill,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
160436,Greenhill,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
160436,Greenhill,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
160436,Greenhill,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
160436,Greenhill,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
160436,Greenhill,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
160436,Greenhill,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
160436,Greenhill,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
160436,Greenhill,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
160436,Greenhill,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
160436,Greenhill,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
160436,Greenhill,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160436,Greenhill,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
160436,Greenhill,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
160436,Greenhill,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
160436,Greenhill,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,15.4
160436,Greenhill,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
160436,Greenhill,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
160436,Greenhill,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160436,Greenhill,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
160436,Greenhill,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
160436,Greenhill,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
160436,Greenhill,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
160436,Greenhill,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
160436,Greenhill,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
160436,Greenhill,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
160436,Greenhill,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
160436,Greenhill,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
160436,Greenhill,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
160436,Greenhill,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
160436,Greenhill,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
160436,Greenhill,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
160436,Greenhill,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
160436,Greenhill,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
160436,Greenhill,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
160436,Greenhill,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
160436,Greenhill,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
160436,Greenhill,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
160436,Greenhill,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
160436,Greenhill,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
160436,Greenhill,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160436,Greenhill,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
160436,Greenhill,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
160436,Greenhill,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
160436,Greenhill,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,15.5
160436,Greenhill,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
160436,Greenhill,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
160436,Greenhill,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160436,Greenhill,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
160436,Greenhill,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
160436,Greenhill,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
160436,Greenhill,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
160436,Greenhill,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
160436,Greenhill,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
160436,Greenhill,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
160436,Greenhill,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
160436,Greenhill,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
160436,Greenhill,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
160436,Greenhill,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
160436,Greenhill,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
160436,Greenhill,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
160436,Greenhill,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
160436,Greenhill,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
160436,Greenhill,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
160436,Greenhill,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
160436,Greenhill,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
160436,Greenhill,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
160436,Greenhill,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
160436,Greenhill,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
160436,Greenhill,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
160436,Greenhill,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
160436,Greenhill,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
160436,Greenhill,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
160436,Greenhill,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,15.5
160436,Greenhill,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160436,Greenhill,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
160436,Greenhill,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160436,Greenhill,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
160436,Greenhill,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
160436,Greenhill,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
160436,Greenhill,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
160436,Greenhill,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
160436,Greenhill,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
160436,Greenhill,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
160436,Greenhill,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
160436,Greenhill,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
160436,Greenhill,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
160436,Greenhill,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
160436,Greenhill,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
160436,Greenhill,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
160436,Greenhill,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
160436,Greenhill,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
160436,Greenhill,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
160436,Greenhill,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
160436,Greenhill,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
160436,Greenhill,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
160436,Greenhill,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
160436,Greenhill,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
160436,Greenhill,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
160436,Greenhill,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
160436,Greenhill,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
160436,Greenhill,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
160436,Greenhill,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
160436,Greenhill,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,15.6
160436,Greenhill,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
160436,Greenhill,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
160436,Greenhill,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
160436,Greenhill,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160436,Greenhill,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
160436,Greenhill,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
160436,Greenhill,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
160436,Greenhill,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
160436,Greenhill,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
160436,Greenhill,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
160436,Greenhill,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
160436,Greenhill,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
160436,Greenhill,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
160436,Greenhill,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
160436,Greenhill,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
160436,Greenhill,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
160436,Greenhill,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
160436,Greenhill,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
160436,Greenhill,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
160436,Greenhill,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
160436,Greenhill,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
160436,Greenhill,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
160436,Greenhill,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
160436,Greenhill,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
160436,Greenhill,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
160436,Greenhill,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
160436,Greenhill,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
160436,Greenhill,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
160436,Greenhill,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
160436,Greenhill,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,15.7
160436,Greenhill,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160436,Greenhill,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
160436,Greenhill,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
160436,Greenhill,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160436,Greenhill,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
160436,Greenhill,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
160436,Greenhill,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
160436,Greenhill,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
160436,Greenhill,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
160436,Greenhill,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
160436,Greenhill,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
160436,Greenhill,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
160436,Greenhill,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
160436,Greenhill,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
160436,Greenhill,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
160436,Greenhill,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
160436,Greenhill,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
160436,Greenhill,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
160436,Greenhill,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
160436,Greenhill,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
160436,Greenhill,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
160436,Greenhill,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
160436,Greenhill,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
160436,Greenhill,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
160436,Greenhill,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
160436,Greenhill,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
160436,Greenhill,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
160436,Greenhill,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
160436,Greenhill,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
160436,Greenhill,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160436,Greenhill,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
160436,Greenhill,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160436,Greenhill,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
160436,Greenhill,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
160436,Greenhill,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
160436,Greenhill,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
160436,Greenhill,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
160436,Greenhill,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
160436,Greenhill,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
160436,Greenhill,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
160436,Greenhill,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
160436,Greenhill,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
160436,Greenhill,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
160436,Greenhill,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
160436,Greenhill,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
160436,Greenhill,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
160436,Greenhill,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
160436,Greenhill,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
160436,Greenhill,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
160436,Greenhill,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
160436,Greenhill,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
160436,Greenhill,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
160436,Greenhill,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
160436,Greenhill,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
160436,Greenhill,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
160436,Greenhill,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
160436,Greenhill,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
160436,Greenhill,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
160436,Greenhill,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160436,Greenhill,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
160436,Greenhill,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160436,Greenhill,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
160436,Greenhill,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160436,Greenhill,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
160436,Greenhill,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
160436,Greenhill,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
160436,Greenhill,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
160436,Greenhill,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
160436,Greenhill,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
160436,Greenhill,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
160436,Greenhill,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
160436,Greenhill,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
160436,Greenhill,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
160436,Greenhill,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
160436,Greenhill,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
160436,Greenhill,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
160436,Greenhill,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
160436,Greenhill,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
160436,Greenhill,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
160436,Greenhill,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
160436,Greenhill,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
160436,Greenhill,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
160436,Greenhill,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
160436,Greenhill,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
160436,Greenhill,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
160436,Greenhill,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
160436,Greenhill,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
160436,Greenhill,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160436,Greenhill,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,15.9
160436,Greenhill,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160436,Greenhill,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
160436,Greenhill,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
160436,Greenhill,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160436,Greenhill,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
160436,Greenhill,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
160436,Greenhill,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
160436,Greenhill,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
160436,Greenhill,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
160436,Greenhill,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
160436,Greenhill,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
160436,Greenhill,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
160436,Greenhill,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
160436,Greenhill,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
160436,Greenhill,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
160436,Greenhill,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
160436,Greenhill,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
160436,Greenhill,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
160436,Greenhill,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
160436,Greenhill,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
160436,Greenhill,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
160436,Greenhill,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
160436,Greenhill,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
160436,Greenhill,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
160436,Greenhill,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
160436,Greenhill,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160436,Greenhill,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
160436,Greenhill,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160436,Greenhill,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
160436,Greenhill,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,16.0
160436,Greenhill,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160436,Greenhill,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
160436,Greenhill,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160436,Greenhill,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
160436,Greenhill,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160436,Greenhill,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
160436,Greenhill,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
160436,Greenhill,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
160436,Greenhill,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
160436,Greenhill,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
160436,Greenhill,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
160436,Greenhill,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
160436,Greenhill,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
160436,Greenhill,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
160436,Greenhill,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
160436,Greenhill,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
160436,Greenhill,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
