Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
160436,Greenhill,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
160436,Greenhill,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
160436,Greenhill,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
160436,Greenhill,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
160436,Greenhill,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
160436,Greenhill,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
160436,Greenhill,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
160436,Greenhill,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
160436,Greenhill,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
160436,Greenhill,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
160436,Greenhill,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
160436,Greenhill,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
160436,Greenhill,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
160436,Greenhill,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,16.1
160436,Greenhill,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160436,Greenhill,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
160436,Greenhill,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
160436,Greenhill,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160436,Greenhill,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
160436,Greenhill,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
160436,Greenhill,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
160436,Greenhill,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
160436,Greenhill,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
160436,Greenhill,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
160436,Greenhill,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
160436,Greenhill,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
160436,Greenhill,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
160436,Greenhill,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
160436,Greenhill,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
160436,Greenhill,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
160436,Greenhill,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
160436,Greenhill,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
160436,Greenhill,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
160436,Greenhill,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
160436,Greenhill,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
160436,Greenhill,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
160436,Greenhill,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
160436,Greenhill,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
160436,Greenhill,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
160436,Greenhill,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
160436,Greenhill,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
160436,Greenhill,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
160436,Greenhill,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
160436,Greenhill,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,16.2
160436,Greenhill,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160436,Greenhill,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
160436,Greenhill,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160436,Greenhill,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
160436,Greenhill,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160436,Greenhill,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
160436,Greenhill,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
160436,Greenhill,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
160436,Greenhill,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
160436,Greenhill,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
160436,Greenhill,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
160436,Greenhill,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
160436,Greenhill,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
160436,Greenhill,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
160436,Greenhill,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
160436,Greenhill,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
160436,Greenhill,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
160436,Greenhill,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
160436,Greenhill,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
160436,Greenhill,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
160436,Greenhill,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
160436,Greenhill,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
160436,Greenhill,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
160436,Greenhill,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
160436,Greenhill,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
160436,Greenhill,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
160436,Greenhill,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
160436,Greenhill,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
160436,Greenhill,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
160436,Greenhill,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,16.3
160436,Greenhill,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160436,Greenhill,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
160436,Greenhill,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160436,Greenhill,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
160436,Greenhill,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160436,Greenhill,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
160436,Greenhill,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
160436,Greenhill,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
160436,Greenhill,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
160436,Greenhill,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
160436,Greenhill,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
160436,Greenhill,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
160436,Greenhill,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
160436,Greenhill,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
160436,Greenhill,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
160436,Greenhill,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
160436,Greenhill,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
160436,Greenhill,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
160436,Greenhill,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
160436,Greenhill,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
160436,Greenhill,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
160436,Greenhill,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
160436,Greenhill,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
160436,Greenhill,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
160436,Greenhill,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
160436,Greenhill,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
160436,Greenhill,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
160436,Greenhill,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
160436,Greenhill,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
160436,Greenhill,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,16.4
160436,Greenhill,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160436,Greenhill,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
160436,Greenhill,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160436,Greenhill,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
160436,Greenhill,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160436,Greenhill,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
160436,Greenhill,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
160436,Greenhill,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
160436,Greenhill,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
160436,Greenhill,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
160436,Greenhill,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
160436,Greenhill,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
160436,Greenhill,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
160436,Greenhill,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
160436,Greenhill,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
160436,Greenhill,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
160436,Greenhill,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
160436,Greenhill,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
160436,Greenhill,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
160436,Greenhill,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
160436,Greenhill,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
160436,Greenhill,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
160436,Greenhill,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
160436,Greenhill,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
160436,Greenhill,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
160436,Greenhill,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160436,Greenhill,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
160436,Greenhill,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
160436,Greenhill,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
160436,Greenhill,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,16.5
160436,Greenhill,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160436,Greenhill,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
160436,Greenhill,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160436,Greenhill,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
160436,Greenhill,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160436,Greenhill,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
160436,Greenhill,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
160436,Greenhill,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
160436,Greenhill,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
160436,Greenhill,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
160436,Greenhill,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
160436,Greenhill,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
160436,Greenhill,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
160436,Greenhill,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
160436,Greenhill,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
160436,Greenhill,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
160436,Greenhill,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
160436,Greenhill,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
160436,Greenhill,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
160436,Greenhill,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
160436,Greenhill,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
160436,Greenhill,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
160436,Greenhill,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
160436,Greenhill,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
160436,Greenhill,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
160436,Greenhill,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
160436,Greenhill,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
160436,Greenhill,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
160436,Greenhill,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
160436,Greenhill,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
160436,Greenhill,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,16.5
160436,Greenhill,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160436,Greenhill,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
160436,Greenhill,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160436,Greenhill,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
160436,Greenhill,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160436,Greenhill,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
160436,Greenhill,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
160436,Greenhill,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
160436,Greenhill,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
160436,Greenhill,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
160436,Greenhill,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
160436,Greenhill,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
160436,Greenhill,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
160436,Greenhill,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
160436,Greenhill,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
160436,Greenhill,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
160436,Greenhill,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
160436,Greenhill,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
160436,Greenhill,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
160436,Greenhill,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
160436,Greenhill,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
160436,Greenhill,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
160436,Greenhill,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
160436,Greenhill,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
160436,Greenhill,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
160436,Greenhill,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
160436,Greenhill,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
160436,Greenhill,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
160436,Greenhill,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
160436,Greenhill,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
160436,Greenhill,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,16.6
160436,Greenhill,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160436,Greenhill,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
160436,Greenhill,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160436,Greenhill,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
160436,Greenhill,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160436,Greenhill,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
160436,Greenhill,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
160436,Greenhill,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
160436,Greenhill,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
160436,Greenhill,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
160436,Greenhill,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
160436,Greenhill,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
160436,Greenhill,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
160436,Greenhill,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
160436,Greenhill,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
160436,Greenhill,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
160436,Greenhill,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
160436,Greenhill,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
160436,Greenhill,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
160436,Greenhill,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
160436,Greenhill,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
160436,Greenhill,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
160436,Greenhill,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
160436,Greenhill,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
160436,Greenhill,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
160436,Greenhill,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
160436,Greenhill,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
160436,Greenhill,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
160436,Greenhill,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
160436,Greenhill,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
160436,Greenhill,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,16.7
160436,Greenhill,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160436,Greenhill,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
160436,Greenhill,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160436,Greenhill,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
160436,Greenhill,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160436,Greenhill,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
160436,Greenhill,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
160436,Greenhill,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
160436,Greenhill,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
160436,Greenhill,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
160436,Greenhill,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
160436,Greenhill,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
160436,Greenhill,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
160436,Greenhill,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
160436,Greenhill,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
160436,Greenhill,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
160436,Greenhill,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
160436,Greenhill,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
160436,Greenhill,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
160436,Greenhill,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
160436,Greenhill,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
160436,Greenhill,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
160436,Greenhill,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
160436,Greenhill,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
160436,Greenhill,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
160436,Greenhill,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
160436,Greenhill,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
160436,Greenhill,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
160436,Greenhill,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
160436,Greenhill,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
160436,Greenhill,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160436,Greenhill,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
160436,Greenhill,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
160436,Greenhill,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160436,Greenhill,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
160436,Greenhill,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
160436,Greenhill,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
160436,Greenhill,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
160436,Greenhill,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
160436,Greenhill,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
160436,Greenhill,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
160436,Greenhill,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
160436,Greenhill,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
160436,Greenhill,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
160436,Greenhill,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
160436,Greenhill,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
160436,Greenhill,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
160436,Greenhill,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
160436,Greenhill,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
160436,Greenhill,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
160436,Greenhill,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
160436,Greenhill,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
160436,Greenhill,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
160436,Greenhill,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
160436,Greenhill,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160436,Greenhill,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
160436,Greenhill,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
160436,Greenhill,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160436,Greenhill,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160436,Greenhill,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
160436,Greenhill,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160436,Greenhill,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
160436,Greenhill,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160436,Greenhill,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
160436,Greenhill,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
160436,Greenhill,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
160436,Greenhill,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
160436,Greenhill,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
160436,Greenhill,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
160436,Greenhill,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
160436,Greenhill,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
160436,Greenhill,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
160436,Greenhill,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
160436,Greenhill,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
160436,Greenhill,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
160436,Greenhill,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
160436,Greenhill,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
160436,Greenhill,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
160436,Greenhill,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
160436,Greenhill,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
160436,Greenhill,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
160436,Greenhill,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
160436,Greenhill,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
160436,Greenhill,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
160436,Greenhill,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
160436,Greenhill,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
160436,Greenhill,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160436,Greenhill,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,17.0
160436,Greenhill,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160436,Greenhill,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
160436,Greenhill,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160436,Greenhill,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
160436,Greenhill,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160436,Greenhill,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
160436,Greenhill,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
160436,Greenhill,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
160436,Greenhill,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
160436,Greenhill,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
160436,Greenhill,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
160436,Greenhill,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
160436,Greenhill,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
160436,Greenhill,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
160436,Greenhill,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
160436,Greenhill,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
160436,Greenhill,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
160436,Greenhill,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
160436,Greenhill,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
160436,Greenhill,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
160436,Greenhill,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
160436,Greenhill,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
160436,Greenhill,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
160436,Greenhill,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
160436,Greenhill,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
160436,Greenhill,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
160436,Greenhill,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
160436,Greenhill,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
160436,Greenhill,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
160436,Greenhill,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160436,Greenhill,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,17.1
160436,Greenhill,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160436,Greenhill,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
160436,Greenhill,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160436,Greenhill,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
160436,Greenhill,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160436,Greenhill,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
160436,Greenhill,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
160436,Greenhill,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
160436,Greenhill,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
160436,Greenhill,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
160436,Greenhill,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
160436,Greenhill,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
160436,Greenhill,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
160436,Greenhill,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
160436,Greenhill,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
160436,Greenhill,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
160436,Greenhill,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
160436,Greenhill,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
160436,Greenhill,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
160436,Greenhill,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
160436,Greenhill,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
160436,Greenhill,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
160436,Greenhill,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
160436,Greenhill,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
160436,Greenhill,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
160436,Greenhill,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
160436,Greenhill,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
160436,Greenhill,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
160436,Greenhill,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
160436,Greenhill,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
160436,Greenhill,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,17.2
160436,Greenhill,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160436,Greenhill,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
160436,Greenhill,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160436,Greenhill,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
160436,Greenhill,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160436,Greenhill,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
160436,Greenhill,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
160436,Greenhill,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
160436,Greenhill,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
160436,Greenhill,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
160436,Greenhill,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
160436,Greenhill,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
160436,Greenhill,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
160436,Greenhill,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
160436,Greenhill,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
160436,Greenhill,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
160436,Greenhill,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
160436,Greenhill,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
160436,Greenhill,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
160436,Greenhill,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
160436,Greenhill,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
160436,Greenhill,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
160436,Greenhill,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
160436,Greenhill,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
160436,Greenhill,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
160436,Greenhill,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
160436,Greenhill,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
160436,Greenhill,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
160436,Greenhill,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160436,Greenhill,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160436,Greenhill,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
160436,Greenhill,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160436,Greenhill,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
160436,Greenhill,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160436,Greenhill,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
160436,Greenhill,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
160436,Greenhill,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
160436,Greenhill,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
160436,Greenhill,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
160436,Greenhill,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
160436,Greenhill,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
160436,Greenhill,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
160436,Greenhill,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
160436,Greenhill,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
160436,Greenhill,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
160436,Greenhill,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
160436,Greenhill,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
160436,Greenhill,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
160436,Greenhill,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
160436,Greenhill,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
160436,Greenhill,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
160436,Greenhill,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
160436,Greenhill,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
160436,Greenhill,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
160436,Greenhill,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
160436,Greenhill,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
160436,Greenhill,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
160436,Greenhill,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
160436,Greenhill,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,17.4
160436,Greenhill,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160436,Greenhill,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
160436,Greenhill,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160436,Greenhill,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
160436,Greenhill,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160436,Greenhill,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
160436,Greenhill,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
160436,Greenhill,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
160436,Greenhill,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
160436,Greenhill,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
160436,Greenhill,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
160436,Greenhill,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
160436,Greenhill,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
160436,Greenhill,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
160436,Greenhill,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
160436,Greenhill,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
160436,Greenhill,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
160436,Greenhill,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
160436,Greenhill,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
160436,Greenhill,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
160436,Greenhill,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
160436,Greenhill,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
160436,Greenhill,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
160436,Greenhill,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
160436,Greenhill,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
160436,Greenhill,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
160436,Greenhill,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
160436,Greenhill,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
160436,Greenhill,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
160436,Greenhill,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
160436,Greenhill,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,17.5
160436,Greenhill,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160436,Greenhill,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
160436,Greenhill,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160436,Greenhill,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
160436,Greenhill,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160436,Greenhill,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
160436,Greenhill,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
160436,Greenhill,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
160436,Greenhill,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
