Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
160436,Greenhill,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
160436,Greenhill,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
160436,Greenhill,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
160436,Greenhill,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
160436,Greenhill,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
160436,Greenhill,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
160436,Greenhill,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
160436,Greenhill,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
160436,Greenhill,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
160436,Greenhill,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
160436,Greenhill,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
160436,Greenhill,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
160436,Greenhill,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
160436,Greenhill,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
160436,Greenhill,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
160436,Greenhill,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
160436,Greenhill,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
160436,Greenhill,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
160436,Greenhill,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
160436,Greenhill,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
160436,Greenhill,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,17.6
160436,Greenhill,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160436,Greenhill,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
160436,Greenhill,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160436,Greenhill,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
160436,Greenhill,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160436,Greenhill,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
160436,Greenhill,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
160436,Greenhill,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
160436,Greenhill,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
160436,Greenhill,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
160436,Greenhill,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
160436,Greenhill,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
160436,Greenhill,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
160436,Greenhill,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
160436,Greenhill,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
160436,Greenhill,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
160436,Greenhill,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
160436,Greenhill,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.55
160436,Greenhill,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
160436,Greenhill,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
160436,Greenhill,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
160436,Greenhill,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
160436,Greenhill,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
160436,Greenhill,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
160436,Greenhill,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
160436,Greenhill,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
160436,Greenhill,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
160436,Greenhill,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
160436,Greenhill,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
160436,Greenhill,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
160436,Greenhill,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,17.7
160436,Greenhill,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160436,Greenhill,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
160436,Greenhill,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160436,Greenhill,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
160436,Greenhill,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160436,Greenhill,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
160436,Greenhill,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
160436,Greenhill,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
160436,Greenhill,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
160436,Greenhill,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
160436,Greenhill,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
160436,Greenhill,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
160436,Greenhill,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
160436,Greenhill,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
160436,Greenhill,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
160436,Greenhill,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
160436,Greenhill,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160436,Greenhill,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
160436,Greenhill,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.15
160436,Greenhill,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
160436,Greenhill,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
160436,Greenhill,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
160436,Greenhill,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
160436,Greenhill,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
160436,Greenhill,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
160436,Greenhill,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
160436,Greenhill,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
160436,Greenhill,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
160436,Greenhill,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
160436,Greenhill,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
160436,Greenhill,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
160436,Greenhill,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,17.8
160436,Greenhill,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160436,Greenhill,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
160436,Greenhill,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
160436,Greenhill,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160436,Greenhill,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
160436,Greenhill,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
160436,Greenhill,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
160436,Greenhill,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
160436,Greenhill,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
160436,Greenhill,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
160436,Greenhill,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
160436,Greenhill,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
160436,Greenhill,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
160436,Greenhill,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
160436,Greenhill,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
160436,Greenhill,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
160436,Greenhill,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
160436,Greenhill,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
160436,Greenhill,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
160436,Greenhill,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
160436,Greenhill,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
160436,Greenhill,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
160436,Greenhill,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
160436,Greenhill,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
160436,Greenhill,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
160436,Greenhill,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
160436,Greenhill,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
160436,Greenhill,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
160436,Greenhill,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160436,Greenhill,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
160436,Greenhill,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160436,Greenhill,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
160436,Greenhill,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160436,Greenhill,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
160436,Greenhill,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
160436,Greenhill,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
160436,Greenhill,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
160436,Greenhill,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
160436,Greenhill,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
160436,Greenhill,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
160436,Greenhill,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
160436,Greenhill,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
160436,Greenhill,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
160436,Greenhill,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160436,Greenhill,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
160436,Greenhill,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
160436,Greenhill,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
160436,Greenhill,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
160436,Greenhill,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
160436,Greenhill,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
160436,Greenhill,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
160436,Greenhill,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
160436,Greenhill,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
160436,Greenhill,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
160436,Greenhill,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
160436,Greenhill,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
160436,Greenhill,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
160436,Greenhill,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
160436,Greenhill,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160436,Greenhill,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
160436,Greenhill,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160436,Greenhill,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
160436,Greenhill,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160436,Greenhill,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
160436,Greenhill,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
160436,Greenhill,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
160436,Greenhill,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
160436,Greenhill,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
160436,Greenhill,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
160436,Greenhill,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
160436,Greenhill,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
160436,Greenhill,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
160436,Greenhill,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
160436,Greenhill,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.74
160436,Greenhill,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
160436,Greenhill,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
160436,Greenhill,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
160436,Greenhill,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
160436,Greenhill,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
160436,Greenhill,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
160436,Greenhill,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
160436,Greenhill,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
160436,Greenhill,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
160436,Greenhill,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
160436,Greenhill,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
160436,Greenhill,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
160436,Greenhill,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
160436,Greenhill,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,20.8
160436,Greenhill,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
160436,Greenhill,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
160436,Greenhill,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
160436,Greenhill,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
160436,Greenhill,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
160436,Greenhill,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
160436,Greenhill,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
160436,Greenhill,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
160436,Greenhill,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
160436,Greenhill,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
160436,Greenhill,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
160436,Greenhill,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
160436,Greenhill,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
160436,Greenhill,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
160436,Greenhill,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
160436,Greenhill,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
160436,Greenhill,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.14
160436,Greenhill,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
160436,Greenhill,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
160436,Greenhill,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
160436,Greenhill,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
160436,Greenhill,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
160436,Greenhill,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
160436,Greenhill,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
160436,Greenhill,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
160436,Greenhill,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
160436,Greenhill,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
160436,Greenhill,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
160436,Greenhill,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
160436,Greenhill,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
160436,Greenhill,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,21.0
160436,Greenhill,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160436,Greenhill,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
160436,Greenhill,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160436,Greenhill,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
160436,Greenhill,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
160436,Greenhill,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
160436,Greenhill,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
160436,Greenhill,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
160436,Greenhill,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
160436,Greenhill,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
160436,Greenhill,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
160436,Greenhill,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
160436,Greenhill,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
160436,Greenhill,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
160436,Greenhill,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
160436,Greenhill,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
160436,Greenhill,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.46
160436,Greenhill,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
160436,Greenhill,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
160436,Greenhill,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
160436,Greenhill,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
160436,Greenhill,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
160436,Greenhill,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
160436,Greenhill,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
160436,Greenhill,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
160436,Greenhill,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
160436,Greenhill,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
160436,Greenhill,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
160436,Greenhill,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
160436,Greenhill,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
160436,Greenhill,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,21.2
160436,Greenhill,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160436,Greenhill,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
160436,Greenhill,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160436,Greenhill,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
160436,Greenhill,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
160436,Greenhill,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
160436,Greenhill,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
160436,Greenhill,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
160436,Greenhill,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
160436,Greenhill,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
160436,Greenhill,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
160436,Greenhill,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
160436,Greenhill,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
160436,Greenhill,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
160436,Greenhill,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
160436,Greenhill,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
160436,Greenhill,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
160436,Greenhill,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
160436,Greenhill,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
160436,Greenhill,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
160436,Greenhill,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
160436,Greenhill,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
160436,Greenhill,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
160436,Greenhill,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
160436,Greenhill,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
160436,Greenhill,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
160436,Greenhill,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
160436,Greenhill,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
160436,Greenhill,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
160436,Greenhill,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
160436,Greenhill,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,21.4
160436,Greenhill,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160436,Greenhill,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
160436,Greenhill,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160436,Greenhill,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
160436,Greenhill,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
160436,Greenhill,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
160436,Greenhill,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
160436,Greenhill,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
160436,Greenhill,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
160436,Greenhill,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
160436,Greenhill,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
160436,Greenhill,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
160436,Greenhill,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
160436,Greenhill,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
160436,Greenhill,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
160436,Greenhill,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
160436,Greenhill,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
160436,Greenhill,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
160436,Greenhill,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
160436,Greenhill,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
160436,Greenhill,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
160436,Greenhill,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
160436,Greenhill,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
160436,Greenhill,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
160436,Greenhill,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
160436,Greenhill,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
160436,Greenhill,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
160436,Greenhill,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
160436,Greenhill,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
160436,Greenhill,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
160436,Greenhill,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,21.6
160436,Greenhill,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160436,Greenhill,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
160436,Greenhill,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160436,Greenhill,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
160436,Greenhill,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
160436,Greenhill,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
160436,Greenhill,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
160436,Greenhill,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
160436,Greenhill,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
160436,Greenhill,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
160436,Greenhill,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
160436,Greenhill,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
160436,Greenhill,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
160436,Greenhill,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
160436,Greenhill,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
160436,Greenhill,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
160436,Greenhill,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
160436,Greenhill,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
160436,Greenhill,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
160436,Greenhill,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
160436,Greenhill,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
160436,Greenhill,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
160436,Greenhill,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
160436,Greenhill,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
160436,Greenhill,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
160436,Greenhill,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
160436,Greenhill,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
160436,Greenhill,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
160436,Greenhill,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
160436,Greenhill,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,21.7
160436,Greenhill,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160436,Greenhill,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
160436,Greenhill,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160436,Greenhill,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
160436,Greenhill,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
160436,Greenhill,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
160436,Greenhill,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
160436,Greenhill,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
160436,Greenhill,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
160436,Greenhill,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
160436,Greenhill,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
160436,Greenhill,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
160436,Greenhill,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
160436,Greenhill,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
160436,Greenhill,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
160436,Greenhill,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
160436,Greenhill,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
160436,Greenhill,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
160436,Greenhill,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.61
160436,Greenhill,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
160436,Greenhill,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
160436,Greenhill,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
160436,Greenhill,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
160436,Greenhill,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
160436,Greenhill,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
160436,Greenhill,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
160436,Greenhill,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
160436,Greenhill,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
160436,Greenhill,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
160436,Greenhill,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
160436,Greenhill,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
160436,Greenhill,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,21.9
160436,Greenhill,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160436,Greenhill,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
160436,Greenhill,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160436,Greenhill,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
160436,Greenhill,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
160436,Greenhill,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
160436,Greenhill,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
160436,Greenhill,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
160436,Greenhill,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
160436,Greenhill,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
160436,Greenhill,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
160436,Greenhill,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
160436,Greenhill,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
160436,Greenhill,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
160436,Greenhill,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
160436,Greenhill,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
160436,Greenhill,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
160436,Greenhill,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.66
160436,Greenhill,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
160436,Greenhill,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
160436,Greenhill,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
160436,Greenhill,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
160436,Greenhill,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
160436,Greenhill,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
160436,Greenhill,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
160436,Greenhill,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
160436,Greenhill,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
160436,Greenhill,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
160436,Greenhill,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
160436,Greenhill,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
160436,Greenhill,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
160436,Greenhill,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,22.0
160436,Greenhill,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
160436,Greenhill,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
160436,Greenhill,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
160436,Greenhill,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
160436,Greenhill,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
160436,Greenhill,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
160436,Greenhill,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
160436,Greenhill,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
160436,Greenhill,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
160436,Greenhill,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.86
160436,Greenhill,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
160436,Greenhill,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
160436,Greenhill,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
160436,Greenhill,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
160436,Greenhill,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
160436,Greenhill,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
160436,Greenhill,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.29
160436,Greenhill,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
160436,Greenhill,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
160436,Greenhill,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
160436,Greenhill,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.6
160436,Greenhill,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
160436,Greenhill,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
160436,Greenhill,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
160436,Greenhill,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
160436,Greenhill,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
160436,Greenhill,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
160436,Greenhill,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
160436,Greenhill,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
160436,Greenhill,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
160436,Greenhill,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,22.1
160436,Greenhill,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
160436,Greenhill,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
160436,Greenhill,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
160436,Greenhill,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
160436,Greenhill,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
160436,Greenhill,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
160436,Greenhill,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
160436,Greenhill,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
160436,Greenhill,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
160436,Greenhill,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.7
160436,Greenhill,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
160436,Greenhill,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
160436,Greenhill,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
160436,Greenhill,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
160436,Greenhill,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
160436,Greenhill,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
160436,Greenhill,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.77
160436,Greenhill,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
160436,Greenhill,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
160436,Greenhill,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
160436,Greenhill,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
160436,Greenhill,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
160436,Greenhill,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
160436,Greenhill,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
160436,Greenhill,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
160436,Greenhill,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
160436,Greenhill,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
160436,Greenhill,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
160436,Greenhill,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
160436,Greenhill,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
160436,Greenhill,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,22.2
160436,Greenhill,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
160436,Greenhill,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
160436,Greenhill,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
160436,Greenhill,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
160436,Greenhill,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
160436,Greenhill,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
160436,Greenhill,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
160436,Greenhill,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
160436,Greenhill,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
160436,Greenhill,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
160436,Greenhill,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
160436,Greenhill,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
160436,Greenhill,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
160436,Greenhill,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
160436,Greenhill,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
160436,Greenhill,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
160436,Greenhill,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.09
160436,Greenhill,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
160436,Greenhill,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
160436,Greenhill,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
160436,Greenhill,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
160436,Greenhill,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
160436,Greenhill,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
160436,Greenhill,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.5
160436,Greenhill,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
160436,Greenhill,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
160436,Greenhill,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
160436,Greenhill,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
160436,Greenhill,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
160436,Greenhill,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
