Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,22.3
160436,Greenhill,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
160436,Greenhill,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
160436,Greenhill,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
160436,Greenhill,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
160436,Greenhill,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
160436,Greenhill,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
160436,Greenhill,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
160436,Greenhill,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
160436,Greenhill,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
160436,Greenhill,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.59
160436,Greenhill,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
160436,Greenhill,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
160436,Greenhill,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
160436,Greenhill,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
160436,Greenhill,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
160436,Greenhill,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
160436,Greenhill,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.98
160436,Greenhill,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
160436,Greenhill,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
160436,Greenhill,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
160436,Greenhill,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
160436,Greenhill,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
160436,Greenhill,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
160436,Greenhill,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.69
160436,Greenhill,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
160436,Greenhill,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
160436,Greenhill,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
160436,Greenhill,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
160436,Greenhill,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
160436,Greenhill,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
160436,Greenhill,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,22.4
160436,Greenhill,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
160436,Greenhill,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
160436,Greenhill,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
160436,Greenhill,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
160436,Greenhill,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
160436,Greenhill,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
160436,Greenhill,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
160436,Greenhill,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
160436,Greenhill,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
160436,Greenhill,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.67
160436,Greenhill,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
160436,Greenhill,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
160436,Greenhill,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
160436,Greenhill,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
160436,Greenhill,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
160436,Greenhill,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
160436,Greenhill,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
160436,Greenhill,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.74
160436,Greenhill,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
160436,Greenhill,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
160436,Greenhill,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
160436,Greenhill,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.1
160436,Greenhill,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
160436,Greenhill,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
160436,Greenhill,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.71
160436,Greenhill,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
160436,Greenhill,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
160436,Greenhill,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
160436,Greenhill,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.3
160436,Greenhill,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
160436,Greenhill,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
160436,Greenhill,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,22.6
160436,Greenhill,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
160436,Greenhill,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
160436,Greenhill,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
160436,Greenhill,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
160436,Greenhill,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
160436,Greenhill,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
160436,Greenhill,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
160436,Greenhill,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
160436,Greenhill,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.44
160436,Greenhill,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
160436,Greenhill,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
160436,Greenhill,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
160436,Greenhill,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
160436,Greenhill,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
160436,Greenhill,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
160436,Greenhill,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
160436,Greenhill,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.41
160436,Greenhill,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.5
160436,Greenhill,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
160436,Greenhill,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
160436,Greenhill,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
160436,Greenhill,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
160436,Greenhill,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
160436,Greenhill,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.61
160436,Greenhill,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
160436,Greenhill,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
160436,Greenhill,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
160436,Greenhill,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
160436,Greenhill,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
160436,Greenhill,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
160436,Greenhill,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,22.7
160436,Greenhill,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
160436,Greenhill,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
160436,Greenhill,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
160436,Greenhill,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
160436,Greenhill,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
160436,Greenhill,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
160436,Greenhill,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
160436,Greenhill,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
160436,Greenhill,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.02
160436,Greenhill,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
160436,Greenhill,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
160436,Greenhill,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
160436,Greenhill,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
160436,Greenhill,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
160436,Greenhill,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
160436,Greenhill,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.1
160436,Greenhill,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
160436,Greenhill,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
160436,Greenhill,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
160436,Greenhill,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.2
160436,Greenhill,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
160436,Greenhill,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
160436,Greenhill,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.76
160436,Greenhill,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.39
160436,Greenhill,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
160436,Greenhill,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
160436,Greenhill,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.2
160436,Greenhill,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
160436,Greenhill,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
160436,Greenhill,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,22.8
160436,Greenhill,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
160436,Greenhill,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
160436,Greenhill,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
160436,Greenhill,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
160436,Greenhill,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
160436,Greenhill,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
160436,Greenhill,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
160436,Greenhill,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
160436,Greenhill,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
160436,Greenhill,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.86
160436,Greenhill,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.17
160436,Greenhill,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.61
160436,Greenhill,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
160436,Greenhill,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
160436,Greenhill,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
160436,Greenhill,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
160436,Greenhill,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
160436,Greenhill,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.15
160436,Greenhill,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
160436,Greenhill,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
160436,Greenhill,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
160436,Greenhill,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
160436,Greenhill,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
160436,Greenhill,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.48
160436,Greenhill,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
160436,Greenhill,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
160436,Greenhill,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
160436,Greenhill,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.5
160436,Greenhill,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
160436,Greenhill,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
160436,Greenhill,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,22.9
160436,Greenhill,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
160436,Greenhill,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
160436,Greenhill,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
160436,Greenhill,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
160436,Greenhill,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
160436,Greenhill,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
160436,Greenhill,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
160436,Greenhill,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
160436,Greenhill,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.44
160436,Greenhill,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
160436,Greenhill,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
160436,Greenhill,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
160436,Greenhill,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
160436,Greenhill,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
160436,Greenhill,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
160436,Greenhill,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.17
160436,Greenhill,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.34
160436,Greenhill,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
160436,Greenhill,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
160436,Greenhill,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
160436,Greenhill,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.9
160436,Greenhill,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
160436,Greenhill,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
160436,Greenhill,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.29
160436,Greenhill,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.08
160436,Greenhill,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
160436,Greenhill,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
160436,Greenhill,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.5
160436,Greenhill,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
160436,Greenhill,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
160436,Greenhill,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,23.0
160436,Greenhill,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
160436,Greenhill,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
160436,Greenhill,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
160436,Greenhill,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
160436,Greenhill,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
160436,Greenhill,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
160436,Greenhill,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
160436,Greenhill,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
160436,Greenhill,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.46
160436,Greenhill,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.43
160436,Greenhill,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
160436,Greenhill,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
160436,Greenhill,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
160436,Greenhill,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
160436,Greenhill,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
160436,Greenhill,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
160436,Greenhill,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
160436,Greenhill,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
160436,Greenhill,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.04
160436,Greenhill,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.78
160436,Greenhill,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
160436,Greenhill,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
160436,Greenhill,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.4
160436,Greenhill,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
160436,Greenhill,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.32
160436,Greenhill,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.74
160436,Greenhill,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
160436,Greenhill,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
160436,Greenhill,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.3
160436,Greenhill,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
160436,Greenhill,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
160436,Greenhill,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,23.2
160436,Greenhill,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
160436,Greenhill,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
160436,Greenhill,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
160436,Greenhill,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
160436,Greenhill,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
160436,Greenhill,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
160436,Greenhill,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
160436,Greenhill,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
160436,Greenhill,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
160436,Greenhill,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.25
160436,Greenhill,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.78
160436,Greenhill,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
160436,Greenhill,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
160436,Greenhill,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
160436,Greenhill,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
160436,Greenhill,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
160436,Greenhill,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
160436,Greenhill,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.47
160436,Greenhill,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.67
160436,Greenhill,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
160436,Greenhill,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
160436,Greenhill,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
160436,Greenhill,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
160436,Greenhill,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.94
160436,Greenhill,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
160436,Greenhill,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.83
160436,Greenhill,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
160436,Greenhill,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
160436,Greenhill,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
160436,Greenhill,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
160436,Greenhill,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,23.3
160436,Greenhill,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
160436,Greenhill,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
160436,Greenhill,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
160436,Greenhill,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
160436,Greenhill,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
160436,Greenhill,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
160436,Greenhill,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
160436,Greenhill,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
160436,Greenhill,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
160436,Greenhill,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.76
160436,Greenhill,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
160436,Greenhill,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
160436,Greenhill,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
160436,Greenhill,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
160436,Greenhill,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
160436,Greenhill,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
160436,Greenhill,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.05
160436,Greenhill,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
160436,Greenhill,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
160436,Greenhill,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
160436,Greenhill,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
160436,Greenhill,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
160436,Greenhill,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.78
160436,Greenhill,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
160436,Greenhill,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.21
160436,Greenhill,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
160436,Greenhill,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.4
160436,Greenhill,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
160436,Greenhill,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
160436,Greenhill,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,23.4
160436,Greenhill,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
160436,Greenhill,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
160436,Greenhill,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
160436,Greenhill,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
160436,Greenhill,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
160436,Greenhill,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
160436,Greenhill,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
160436,Greenhill,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
160436,Greenhill,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.45
160436,Greenhill,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.04
160436,Greenhill,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
160436,Greenhill,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
160436,Greenhill,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
160436,Greenhill,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
160436,Greenhill,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
160436,Greenhill,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
160436,Greenhill,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
160436,Greenhill,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.3
160436,Greenhill,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.43
160436,Greenhill,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.53
160436,Greenhill,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
160436,Greenhill,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
160436,Greenhill,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
160436,Greenhill,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
160436,Greenhill,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.93
160436,Greenhill,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.8
160436,Greenhill,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
160436,Greenhill,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
160436,Greenhill,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
160436,Greenhill,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
160436,Greenhill,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
160436,Greenhill,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,23.5
160436,Greenhill,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
160436,Greenhill,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
160436,Greenhill,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
160436,Greenhill,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
160436,Greenhill,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
160436,Greenhill,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
160436,Greenhill,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
160436,Greenhill,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
160436,Greenhill,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.22
160436,Greenhill,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.22
160436,Greenhill,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
160436,Greenhill,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
160436,Greenhill,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
160436,Greenhill,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
160436,Greenhill,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
160436,Greenhill,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
160436,Greenhill,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
160436,Greenhill,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
160436,Greenhill,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.23
160436,Greenhill,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.7
160436,Greenhill,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
160436,Greenhill,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
160436,Greenhill,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
160436,Greenhill,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
160436,Greenhill,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.92
160436,Greenhill,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.07
160436,Greenhill,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
160436,Greenhill,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
160436,Greenhill,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.4
160436,Greenhill,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
160436,Greenhill,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
160436,Greenhill,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,23.7
160436,Greenhill,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
160436,Greenhill,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
160436,Greenhill,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
160436,Greenhill,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
160436,Greenhill,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
160436,Greenhill,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
160436,Greenhill,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
160436,Greenhill,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
160436,Greenhill,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.52
160436,Greenhill,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.3
160436,Greenhill,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.21
160436,Greenhill,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
160436,Greenhill,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
160436,Greenhill,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
160436,Greenhill,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
160436,Greenhill,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
160436,Greenhill,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.63
160436,Greenhill,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.29
160436,Greenhill,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
160436,Greenhill,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
160436,Greenhill,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
160436,Greenhill,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.0
160436,Greenhill,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
160436,Greenhill,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.34
160436,Greenhill,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.05
160436,Greenhill,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
160436,Greenhill,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
160436,Greenhill,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.5
160436,Greenhill,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
160436,Greenhill,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
160436,Greenhill,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,23.7
160436,Greenhill,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
160436,Greenhill,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
160436,Greenhill,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160436,Greenhill,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
160436,Greenhill,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
160436,Greenhill,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
160436,Greenhill,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
160436,Greenhill,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
160436,Greenhill,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
160436,Greenhill,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.97
160436,Greenhill,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.34
160436,Greenhill,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
160436,Greenhill,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
160436,Greenhill,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
160436,Greenhill,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
160436,Greenhill,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
160436,Greenhill,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
160436,Greenhill,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.18
160436,Greenhill,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.06
160436,Greenhill,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.75
160436,Greenhill,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
160436,Greenhill,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
160436,Greenhill,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
160436,Greenhill,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.9
160436,Greenhill,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.19
160436,Greenhill,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
160436,Greenhill,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.24
160436,Greenhill,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
160436,Greenhill,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
160436,Greenhill,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
160436,Greenhill,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
160436,Greenhill,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,23.8
160436,Greenhill,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
160436,Greenhill,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
160436,Greenhill,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160436,Greenhill,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
160436,Greenhill,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
160436,Greenhill,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
160436,Greenhill,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
160436,Greenhill,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
160436,Greenhill,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
160436,Greenhill,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.37
160436,Greenhill,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.42
160436,Greenhill,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.99
160436,Greenhill,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
160436,Greenhill,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
160436,Greenhill,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
160436,Greenhill,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
160436,Greenhill,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.67
160436,Greenhill,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.25
160436,Greenhill,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.38
160436,Greenhill,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
160436,Greenhill,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
160436,Greenhill,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.3
160436,Greenhill,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
160436,Greenhill,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.26
160436,Greenhill,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.28
160436,Greenhill,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.96
160436,Greenhill,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
160436,Greenhill,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
160436,Greenhill,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.6
160436,Greenhill,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
160436,Greenhill,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,23.7
160436,Greenhill,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
160436,Greenhill,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
160436,Greenhill,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160436,Greenhill,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
160436,Greenhill,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
160436,Greenhill,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
160436,Greenhill,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
160436,Greenhill,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
160436,Greenhill,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
160436,Greenhill,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.93
160436,Greenhill,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.54
160436,Greenhill,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.34
160436,Greenhill,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
160436,Greenhill,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
160436,Greenhill,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
160436,Greenhill,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
160436,Greenhill,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
160436,Greenhill,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.6
160436,Greenhill,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.28
160436,Greenhill,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.67
160436,Greenhill,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.9
160436,Greenhill,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
160436,Greenhill,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.2
160436,Greenhill,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.7
160436,Greenhill,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.86
160436,Greenhill,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.77
160436,Greenhill,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
160436,Greenhill,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
160436,Greenhill,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
160436,Greenhill,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.2
160436,Greenhill,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
160436,Greenhill,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,23.7
160436,Greenhill,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160436,Greenhill,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
160436,Greenhill,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160436,Greenhill,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
160436,Greenhill,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
160436,Greenhill,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
160436,Greenhill,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
160436,Greenhill,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
160436,Greenhill,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.46
160436,Greenhill,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.06
160436,Greenhill,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.65
160436,Greenhill,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
160436,Greenhill,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
160436,Greenhill,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
160436,Greenhill,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
160436,Greenhill,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.43
160436,Greenhill,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.12
160436,Greenhill,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
160436,Greenhill,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
160436,Greenhill,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.2
160436,Greenhill,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.2
