Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
160436,Greenhill,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.09
160436,Greenhill,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.49
160436,Greenhill,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
160436,Greenhill,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
160436,Greenhill,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
160436,Greenhill,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.1
160436,Greenhill,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
160436,Greenhill,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,23.6
160436,Greenhill,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
160436,Greenhill,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
160436,Greenhill,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160436,Greenhill,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
160436,Greenhill,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
160436,Greenhill,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
160436,Greenhill,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
160436,Greenhill,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
160436,Greenhill,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.52
160436,Greenhill,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.62
160436,Greenhill,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.13
160436,Greenhill,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
160436,Greenhill,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
160436,Greenhill,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
160436,Greenhill,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
160436,Greenhill,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160436,Greenhill,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.98
160436,Greenhill,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.69
160436,Greenhill,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.11
160436,Greenhill,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
160436,Greenhill,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
160436,Greenhill,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.1
160436,Greenhill,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.5
160436,Greenhill,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
160436,Greenhill,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.61
160436,Greenhill,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.19
160436,Greenhill,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.51
160436,Greenhill,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
160436,Greenhill,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.5
160436,Greenhill,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
160436,Greenhill,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
160436,Greenhill,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,23.6
160436,Greenhill,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160436,Greenhill,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
160436,Greenhill,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160436,Greenhill,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
160436,Greenhill,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
160436,Greenhill,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
160436,Greenhill,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
160436,Greenhill,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
160436,Greenhill,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.59
160436,Greenhill,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.88
160436,Greenhill,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
160436,Greenhill,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
160436,Greenhill,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
160436,Greenhill,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
160436,Greenhill,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
160436,Greenhill,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
160436,Greenhill,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.51
160436,Greenhill,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.46
160436,Greenhill,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.56
160436,Greenhill,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
160436,Greenhill,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
160436,Greenhill,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.1
160436,Greenhill,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.4
160436,Greenhill,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.91
160436,Greenhill,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.65
160436,Greenhill,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.47
160436,Greenhill,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
160436,Greenhill,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.8
160436,Greenhill,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
160436,Greenhill,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
160436,Greenhill,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,23.5
160436,Greenhill,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
160436,Greenhill,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
160436,Greenhill,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160436,Greenhill,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
160436,Greenhill,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
160436,Greenhill,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
160436,Greenhill,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
160436,Greenhill,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
160436,Greenhill,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.42
160436,Greenhill,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.11
160436,Greenhill,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.03
160436,Greenhill,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
160436,Greenhill,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
160436,Greenhill,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
160436,Greenhill,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
160436,Greenhill,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.47
160436,Greenhill,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.43
160436,Greenhill,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.02
160436,Greenhill,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
160436,Greenhill,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.0
160436,Greenhill,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.4
160436,Greenhill,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.0
160436,Greenhill,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.82
160436,Greenhill,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.91
160436,Greenhill,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.57
160436,Greenhill,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
160436,Greenhill,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.9
160436,Greenhill,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
160436,Greenhill,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
160436,Greenhill,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,23.4
160436,Greenhill,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
160436,Greenhill,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
160436,Greenhill,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160436,Greenhill,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
160436,Greenhill,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
160436,Greenhill,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
160436,Greenhill,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
160436,Greenhill,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
160436,Greenhill,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.28
160436,Greenhill,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.34
160436,Greenhill,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.59
160436,Greenhill,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
160436,Greenhill,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
160436,Greenhill,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
160436,Greenhill,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
160436,Greenhill,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.87
160436,Greenhill,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.42
160436,Greenhill,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.15
160436,Greenhill,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
160436,Greenhill,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.9
160436,Greenhill,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.4
160436,Greenhill,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.7
160436,Greenhill,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.9
160436,Greenhill,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.89
160436,Greenhill,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.13
160436,Greenhill,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
160436,Greenhill,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
160436,Greenhill,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
160436,Greenhill,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
160436,Greenhill,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,23.3
160436,Greenhill,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
160436,Greenhill,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160436,Greenhill,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
160436,Greenhill,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
160436,Greenhill,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
160436,Greenhill,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
160436,Greenhill,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.77
160436,Greenhill,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.3
160436,Greenhill,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.28
160436,Greenhill,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
160436,Greenhill,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
160436,Greenhill,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
160436,Greenhill,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
160436,Greenhill,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.96
160436,Greenhill,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.31
160436,Greenhill,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.4
160436,Greenhill,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
160436,Greenhill,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.4
160436,Greenhill,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.0
160436,Greenhill,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.1
160436,Greenhill,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.34
160436,Greenhill,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.07
160436,Greenhill,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.1
160436,Greenhill,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
160436,Greenhill,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.2
160436,Greenhill,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
160436,Greenhill,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
160436,Greenhill,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,23.1
160436,Greenhill,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160436,Greenhill,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
160436,Greenhill,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160436,Greenhill,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
160436,Greenhill,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160436,Greenhill,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
160436,Greenhill,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
160436,Greenhill,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
160436,Greenhill,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.3
160436,Greenhill,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.39
160436,Greenhill,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
160436,Greenhill,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
160436,Greenhill,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
160436,Greenhill,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
160436,Greenhill,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
160436,Greenhill,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160436,Greenhill,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.71
160436,Greenhill,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.46
160436,Greenhill,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.12
160436,Greenhill,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
160436,Greenhill,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.4
160436,Greenhill,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.1
160436,Greenhill,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.1
160436,Greenhill,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.12
160436,Greenhill,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.89
160436,Greenhill,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
160436,Greenhill,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
160436,Greenhill,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.6
160436,Greenhill,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
160436,Greenhill,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
160436,Greenhill,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,22.9
160436,Greenhill,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160436,Greenhill,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
160436,Greenhill,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160436,Greenhill,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
160436,Greenhill,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160436,Greenhill,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
160436,Greenhill,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
160436,Greenhill,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.83
160436,Greenhill,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.35
160436,Greenhill,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.04
160436,Greenhill,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
160436,Greenhill,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
160436,Greenhill,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
160436,Greenhill,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
160436,Greenhill,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160436,Greenhill,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.75
160436,Greenhill,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,37.58
160436,Greenhill,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.19
160436,Greenhill,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.7
160436,Greenhill,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.9
160436,Greenhill,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.4
160436,Greenhill,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.1
160436,Greenhill,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.63
160436,Greenhill,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.5
160436,Greenhill,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.05
160436,Greenhill,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
160436,Greenhill,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.6
160436,Greenhill,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.0
160436,Greenhill,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
160436,Greenhill,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,22.6
160436,Greenhill,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160436,Greenhill,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
160436,Greenhill,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160436,Greenhill,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
160436,Greenhill,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160436,Greenhill,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
160436,Greenhill,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.38
160436,Greenhill,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.08
160436,Greenhill,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.24
160436,Greenhill,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
160436,Greenhill,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
160436,Greenhill,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
160436,Greenhill,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
160436,Greenhill,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
160436,Greenhill,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.44
160436,Greenhill,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.62
160436,Greenhill,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.62
160436,Greenhill,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.3
160436,Greenhill,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
160436,Greenhill,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.9
160436,Greenhill,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.7
160436,Greenhill,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160436,Greenhill,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.59
160436,Greenhill,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.95
160436,Greenhill,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.4
160436,Greenhill,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
160436,Greenhill,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.6
160436,Greenhill,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.2
160436,Greenhill,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
160436,Greenhill,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,22.3
160436,Greenhill,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160436,Greenhill,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
160436,Greenhill,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160436,Greenhill,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
160436,Greenhill,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160436,Greenhill,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
160436,Greenhill,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
160436,Greenhill,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.03
160436,Greenhill,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.57
160436,Greenhill,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.02
160436,Greenhill,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
160436,Greenhill,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
160436,Greenhill,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
160436,Greenhill,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
160436,Greenhill,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160436,Greenhill,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.53
160436,Greenhill,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,44.78
160436,Greenhill,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.48
160436,Greenhill,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,100.5
160436,Greenhill,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
160436,Greenhill,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,187.9
160436,Greenhill,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.8
160436,Greenhill,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.51
160436,Greenhill,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.37
160436,Greenhill,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.86
160436,Greenhill,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
160436,Greenhill,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.0
160436,Greenhill,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
160436,Greenhill,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
160436,Greenhill,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,22.0
160436,Greenhill,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160436,Greenhill,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
160436,Greenhill,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160436,Greenhill,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
160436,Greenhill,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160436,Greenhill,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
160436,Greenhill,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
160436,Greenhill,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.03
160436,Greenhill,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.15
160436,Greenhill,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.34
160436,Greenhill,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
160436,Greenhill,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
160436,Greenhill,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
160436,Greenhill,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
160436,Greenhill,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
160436,Greenhill,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.27
160436,Greenhill,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,44.25
160436,Greenhill,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.18
160436,Greenhill,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,87.4
160436,Greenhill,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.0
160436,Greenhill,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,186.2
160436,Greenhill,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.2
160436,Greenhill,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
160436,Greenhill,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160436,Greenhill,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.14
160436,Greenhill,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.49
160436,Greenhill,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.79
160436,Greenhill,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
160436,Greenhill,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
160436,Greenhill,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
160436,Greenhill,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
160436,Greenhill,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,21.7
160436,Greenhill,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160436,Greenhill,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
160436,Greenhill,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160436,Greenhill,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
160436,Greenhill,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
160436,Greenhill,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
160436,Greenhill,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.41
160436,Greenhill,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.74
160436,Greenhill,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.97
160436,Greenhill,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
160436,Greenhill,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
160436,Greenhill,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
160436,Greenhill,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
160436,Greenhill,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
160436,Greenhill,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.38
160436,Greenhill,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,46.44
160436,Greenhill,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.7
160436,Greenhill,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,83.8
160436,Greenhill,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.5
160436,Greenhill,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,195.1
160436,Greenhill,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.9
160436,Greenhill,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
160436,Greenhill,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160436,Greenhill,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.57
160436,Greenhill,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.89
160436,Greenhill,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.79
160436,Greenhill,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
160436,Greenhill,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.0
160436,Greenhill,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
160436,Greenhill,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
160436,Greenhill,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,21.3
160436,Greenhill,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160436,Greenhill,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
160436,Greenhill,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160436,Greenhill,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
160436,Greenhill,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160436,Greenhill,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
160436,Greenhill,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
160436,Greenhill,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.95
160436,Greenhill,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.33
160436,Greenhill,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.49
160436,Greenhill,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
160436,Greenhill,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
160436,Greenhill,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
160436,Greenhill,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
160436,Greenhill,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
160436,Greenhill,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,40.54
160436,Greenhill,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.65
160436,Greenhill,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.21
160436,Greenhill,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
160436,Greenhill,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.4
160436,Greenhill,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.1
160436,Greenhill,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.1
160436,Greenhill,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
160436,Greenhill,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
160436,Greenhill,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.81
160436,Greenhill,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.57
160436,Greenhill,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.48
160436,Greenhill,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
160436,Greenhill,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.3
160436,Greenhill,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.7
160436,Greenhill,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
160436,Greenhill,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,20.9
160436,Greenhill,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160436,Greenhill,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
160436,Greenhill,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
160436,Greenhill,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160436,Greenhill,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
160436,Greenhill,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
160436,Greenhill,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.35
160436,Greenhill,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.22
160436,Greenhill,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.69
160436,Greenhill,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
160436,Greenhill,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
160436,Greenhill,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
160436,Greenhill,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
160436,Greenhill,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
160436,Greenhill,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,35.88
160436,Greenhill,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.34
160436,Greenhill,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.2
160436,Greenhill,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
160436,Greenhill,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.8
160436,Greenhill,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.3
160436,Greenhill,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.9
160436,Greenhill,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
160436,Greenhill,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.6
160436,Greenhill,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.98
160436,Greenhill,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.61
160436,Greenhill,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
160436,Greenhill,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.1
160436,Greenhill,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.5
160436,Greenhill,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
160436,Greenhill,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,20.5
160436,Greenhill,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160436,Greenhill,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
160436,Greenhill,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
160436,Greenhill,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160436,Greenhill,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
160436,Greenhill,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
160436,Greenhill,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
160436,Greenhill,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
160436,Greenhill,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.48
160436,Greenhill,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.33
160436,Greenhill,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.81
160436,Greenhill,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
160436,Greenhill,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
160436,Greenhill,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
160436,Greenhill,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
160436,Greenhill,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
160436,Greenhill,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.34
160436,Greenhill,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.35
160436,Greenhill,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.82
160436,Greenhill,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
160436,Greenhill,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.0
160436,Greenhill,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.0
160436,Greenhill,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.7
160436,Greenhill,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
160436,Greenhill,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
160436,Greenhill,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160436,Greenhill,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.69
160436,Greenhill,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.61
160436,Greenhill,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.01
160436,Greenhill,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
160436,Greenhill,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.8
160436,Greenhill,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.6
160436,Greenhill,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.2
160436,Greenhill,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,20.1
160436,Greenhill,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160436,Greenhill,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
160436,Greenhill,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
160436,Greenhill,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160436,Greenhill,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
160436,Greenhill,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
160436,Greenhill,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.03
160436,Greenhill,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.96
160436,Greenhill,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.83
160436,Greenhill,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
160436,Greenhill,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
160436,Greenhill,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
160436,Greenhill,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
160436,Greenhill,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
160436,Greenhill,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.53
160436,Greenhill,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.29
160436,Greenhill,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.65
160436,Greenhill,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
160436,Greenhill,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.5
160436,Greenhill,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.0
160436,Greenhill,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.0
160436,Greenhill,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
160436,Greenhill,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
160436,Greenhill,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.13
160436,Greenhill,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.65
160436,Greenhill,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.15
160436,Greenhill,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
160436,Greenhill,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.7
160436,Greenhill,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.8
160436,Greenhill,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
160436,Greenhill,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,19.8
160436,Greenhill,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160436,Greenhill,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
160436,Greenhill,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160436,Greenhill,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
160436,Greenhill,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160436,Greenhill,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
160436,Greenhill,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
160436,Greenhill,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
160436,Greenhill,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
160436,Greenhill,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.66
160436,Greenhill,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.93
160436,Greenhill,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.8
160436,Greenhill,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
