Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
160436,Greenhill,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
160436,Greenhill,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
160436,Greenhill,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
160436,Greenhill,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.6
160436,Greenhill,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,40.89
160436,Greenhill,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.12
160436,Greenhill,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.8
160436,Greenhill,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.0
160436,Greenhill,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.9
160436,Greenhill,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.4
160436,Greenhill,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
160436,Greenhill,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.46
160436,Greenhill,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.11
160436,Greenhill,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.96
160436,Greenhill,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
160436,Greenhill,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.6
160436,Greenhill,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
160436,Greenhill,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
160436,Greenhill,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,19.6
160436,Greenhill,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160436,Greenhill,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
160436,Greenhill,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160436,Greenhill,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
160436,Greenhill,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160436,Greenhill,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
160436,Greenhill,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
160436,Greenhill,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.06
160436,Greenhill,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
160436,Greenhill,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.08
160436,Greenhill,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
160436,Greenhill,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
160436,Greenhill,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
160436,Greenhill,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
160436,Greenhill,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
160436,Greenhill,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.08
160436,Greenhill,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,40.95
160436,Greenhill,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.11
160436,Greenhill,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
160436,Greenhill,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.3
160436,Greenhill,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,171.6
160436,Greenhill,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.0
160436,Greenhill,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.75
160436,Greenhill,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.92
160436,Greenhill,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.82
160436,Greenhill,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
160436,Greenhill,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.7
160436,Greenhill,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
160436,Greenhill,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
160436,Greenhill,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,19.4
160436,Greenhill,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160436,Greenhill,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
160436,Greenhill,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
160436,Greenhill,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
160436,Greenhill,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
160436,Greenhill,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.83
160436,Greenhill,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.87
160436,Greenhill,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.93
160436,Greenhill,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
160436,Greenhill,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
160436,Greenhill,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
160436,Greenhill,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
160436,Greenhill,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
160436,Greenhill,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.11
160436,Greenhill,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.35
160436,Greenhill,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.31
160436,Greenhill,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
160436,Greenhill,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.4
160436,Greenhill,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.5
160436,Greenhill,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.1
160436,Greenhill,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160436,Greenhill,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.87
160436,Greenhill,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
160436,Greenhill,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.68
160436,Greenhill,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
160436,Greenhill,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.7
160436,Greenhill,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
160436,Greenhill,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.9
160436,Greenhill,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,19.2
160436,Greenhill,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160436,Greenhill,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
160436,Greenhill,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160436,Greenhill,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
160436,Greenhill,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160436,Greenhill,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
160436,Greenhill,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
160436,Greenhill,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
160436,Greenhill,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.98
160436,Greenhill,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.11
160436,Greenhill,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.99
160436,Greenhill,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
160436,Greenhill,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
160436,Greenhill,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
160436,Greenhill,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
160436,Greenhill,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
160436,Greenhill,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.84
160436,Greenhill,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.61
160436,Greenhill,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.5
160436,Greenhill,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
160436,Greenhill,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
160436,Greenhill,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.3
160436,Greenhill,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.5
160436,Greenhill,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
160436,Greenhill,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.32
160436,Greenhill,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.04
160436,Greenhill,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.18
160436,Greenhill,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
160436,Greenhill,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
160436,Greenhill,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
160436,Greenhill,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
160436,Greenhill,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160436,Greenhill,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
160436,Greenhill,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
160436,Greenhill,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160436,Greenhill,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
160436,Greenhill,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
160436,Greenhill,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
160436,Greenhill,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.16
160436,Greenhill,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.66
160436,Greenhill,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.69
160436,Greenhill,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
160436,Greenhill,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
160436,Greenhill,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
160436,Greenhill,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
160436,Greenhill,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.05
160436,Greenhill,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.9
160436,Greenhill,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.71
160436,Greenhill,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.2
160436,Greenhill,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
160436,Greenhill,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.6
160436,Greenhill,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.1
160436,Greenhill,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.94
160436,Greenhill,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.83
160436,Greenhill,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
160436,Greenhill,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
160436,Greenhill,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.5
160436,Greenhill,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
160436,Greenhill,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
160436,Greenhill,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160436,Greenhill,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
160436,Greenhill,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160436,Greenhill,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
160436,Greenhill,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160436,Greenhill,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
160436,Greenhill,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
160436,Greenhill,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.99
160436,Greenhill,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.73
160436,Greenhill,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.54
160436,Greenhill,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
160436,Greenhill,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
160436,Greenhill,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
160436,Greenhill,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
160436,Greenhill,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160436,Greenhill,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.37
160436,Greenhill,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.19
160436,Greenhill,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.93
160436,Greenhill,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,85.7
160436,Greenhill,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
160436,Greenhill,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.5
160436,Greenhill,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
160436,Greenhill,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
160436,Greenhill,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.98
160436,Greenhill,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
160436,Greenhill,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
160436,Greenhill,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
160436,Greenhill,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.6
160436,Greenhill,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
160436,Greenhill,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
160436,Greenhill,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160436,Greenhill,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
160436,Greenhill,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160436,Greenhill,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
160436,Greenhill,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160436,Greenhill,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
160436,Greenhill,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
160436,Greenhill,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.35
160436,Greenhill,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.11
160436,Greenhill,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
160436,Greenhill,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
160436,Greenhill,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
160436,Greenhill,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
160436,Greenhill,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
160436,Greenhill,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
160436,Greenhill,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
160436,Greenhill,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,37.13
160436,Greenhill,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.65
160436,Greenhill,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,107.0
160436,Greenhill,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
160436,Greenhill,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.1
160436,Greenhill,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
160436,Greenhill,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
160436,Greenhill,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.15
160436,Greenhill,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
160436,Greenhill,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
160436,Greenhill,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
160436,Greenhill,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.1
160436,Greenhill,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
160436,Greenhill,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
160436,Greenhill,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160436,Greenhill,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
160436,Greenhill,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
160436,Greenhill,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160436,Greenhill,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
160436,Greenhill,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
160436,Greenhill,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
160436,Greenhill,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.22
160436,Greenhill,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
160436,Greenhill,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
160436,Greenhill,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
160436,Greenhill,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
160436,Greenhill,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
160436,Greenhill,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
160436,Greenhill,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.99
160436,Greenhill,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
160436,Greenhill,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,83.4
160436,Greenhill,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
160436,Greenhill,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.2
160436,Greenhill,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
160436,Greenhill,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
160436,Greenhill,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.84
160436,Greenhill,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
160436,Greenhill,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
160436,Greenhill,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
160436,Greenhill,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
160436,Greenhill,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
160436,Greenhill,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
160436,Greenhill,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160436,Greenhill,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
160436,Greenhill,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160436,Greenhill,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
160436,Greenhill,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160436,Greenhill,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
160436,Greenhill,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
160436,Greenhill,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
160436,Greenhill,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.61
160436,Greenhill,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
160436,Greenhill,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
160436,Greenhill,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
160436,Greenhill,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
160436,Greenhill,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
160436,Greenhill,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
160436,Greenhill,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.79
160436,Greenhill,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.2
160436,Greenhill,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
160436,Greenhill,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
160436,Greenhill,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
160436,Greenhill,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
160436,Greenhill,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
160436,Greenhill,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.28
160436,Greenhill,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
160436,Greenhill,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
160436,Greenhill,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
160436,Greenhill,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.4
160436,Greenhill,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
160436,Greenhill,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
160436,Greenhill,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,19.2
160436,Greenhill,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160436,Greenhill,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
160436,Greenhill,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160436,Greenhill,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
160436,Greenhill,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
160436,Greenhill,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
160436,Greenhill,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
160436,Greenhill,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.69
160436,Greenhill,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
160436,Greenhill,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
160436,Greenhill,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
160436,Greenhill,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
160436,Greenhill,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
160436,Greenhill,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
160436,Greenhill,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
160436,Greenhill,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.13
160436,Greenhill,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
160436,Greenhill,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
160436,Greenhill,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
160436,Greenhill,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.0
160436,Greenhill,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
160436,Greenhill,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
160436,Greenhill,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
160436,Greenhill,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
160436,Greenhill,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
160436,Greenhill,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
160436,Greenhill,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
160436,Greenhill,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
160436,Greenhill,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
160436,Greenhill,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160436,Greenhill,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
160436,Greenhill,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160436,Greenhill,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
160436,Greenhill,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160436,Greenhill,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
160436,Greenhill,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
160436,Greenhill,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
160436,Greenhill,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.71
160436,Greenhill,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.79
160436,Greenhill,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
160436,Greenhill,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
160436,Greenhill,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
160436,Greenhill,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
160436,Greenhill,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
160436,Greenhill,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160436,Greenhill,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
160436,Greenhill,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
160436,Greenhill,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.34
160436,Greenhill,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
160436,Greenhill,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
160436,Greenhill,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
160436,Greenhill,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.7
160436,Greenhill,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
160436,Greenhill,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
160436,Greenhill,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
160436,Greenhill,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
160436,Greenhill,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
160436,Greenhill,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
160436,Greenhill,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
160436,Greenhill,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
160436,Greenhill,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
160436,Greenhill,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160436,Greenhill,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
160436,Greenhill,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160436,Greenhill,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160436,Greenhill,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
160436,Greenhill,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
160436,Greenhill,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
160436,Greenhill,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.97
160436,Greenhill,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
160436,Greenhill,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
160436,Greenhill,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
160436,Greenhill,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
160436,Greenhill,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
160436,Greenhill,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160436,Greenhill,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
160436,Greenhill,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.82
160436,Greenhill,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
160436,Greenhill,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
160436,Greenhill,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
160436,Greenhill,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.6
160436,Greenhill,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
160436,Greenhill,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
160436,Greenhill,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
160436,Greenhill,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
160436,Greenhill,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
160436,Greenhill,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
160436,Greenhill,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
160436,Greenhill,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
160436,Greenhill,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160436,Greenhill,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
160436,Greenhill,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160436,Greenhill,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
160436,Greenhill,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160436,Greenhill,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
160436,Greenhill,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
160436,Greenhill,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
160436,Greenhill,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
160436,Greenhill,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.51
160436,Greenhill,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
160436,Greenhill,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
160436,Greenhill,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
160436,Greenhill,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
160436,Greenhill,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
160436,Greenhill,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
160436,Greenhill,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.88
160436,Greenhill,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
160436,Greenhill,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
160436,Greenhill,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
160436,Greenhill,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.9
160436,Greenhill,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
160436,Greenhill,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160436,Greenhill,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.39
160436,Greenhill,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
160436,Greenhill,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
160436,Greenhill,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
160436,Greenhill,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
160436,Greenhill,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
160436,Greenhill,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
160436,Greenhill,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160436,Greenhill,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
160436,Greenhill,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160436,Greenhill,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
160436,Greenhill,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160436,Greenhill,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
160436,Greenhill,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
160436,Greenhill,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.58
160436,Greenhill,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
160436,Greenhill,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
160436,Greenhill,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
160436,Greenhill,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
160436,Greenhill,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
160436,Greenhill,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
160436,Greenhill,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.61
160436,Greenhill,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
160436,Greenhill,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
160436,Greenhill,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
160436,Greenhill,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
160436,Greenhill,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
160436,Greenhill,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
160436,Greenhill,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
160436,Greenhill,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
160436,Greenhill,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
160436,Greenhill,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
160436,Greenhill,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
160436,Greenhill,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
160436,Greenhill,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160436,Greenhill,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
160436,Greenhill,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160436,Greenhill,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
160436,Greenhill,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160436,Greenhill,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
160436,Greenhill,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
160436,Greenhill,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.31
160436,Greenhill,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.34
160436,Greenhill,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
160436,Greenhill,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
160436,Greenhill,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
160436,Greenhill,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
160436,Greenhill,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
160436,Greenhill,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
160436,Greenhill,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.89
160436,Greenhill,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
160436,Greenhill,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
160436,Greenhill,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
160436,Greenhill,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
160436,Greenhill,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
160436,Greenhill,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
160436,Greenhill,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.19
160436,Greenhill,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
160436,Greenhill,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
160436,Greenhill,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
160436,Greenhill,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
160436,Greenhill,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
160436,Greenhill,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
160436,Greenhill,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,19.2
160436,Greenhill,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160436,Greenhill,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
160436,Greenhill,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160436,Greenhill,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
160436,Greenhill,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160436,Greenhill,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
160436,Greenhill,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
160436,Greenhill,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.59
160436,Greenhill,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
160436,Greenhill,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
160436,Greenhill,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
160436,Greenhill,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
160436,Greenhill,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
160436,Greenhill,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160436,Greenhill,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
160436,Greenhill,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.05
160436,Greenhill,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.86
160436,Greenhill,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
160436,Greenhill,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
160436,Greenhill,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
160436,Greenhill,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
160436,Greenhill,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
160436,Greenhill,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
160436,Greenhill,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.46
160436,Greenhill,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.88
160436,Greenhill,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
160436,Greenhill,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
160436,Greenhill,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
160436,Greenhill,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
160436,Greenhill,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
160436,Greenhill,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160436,Greenhill,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
