Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160436,Greenhill,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
160436,Greenhill,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160436,Greenhill,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
160436,Greenhill,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.82
160436,Greenhill,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.93
160436,Greenhill,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
160436,Greenhill,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
160436,Greenhill,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
160436,Greenhill,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
160436,Greenhill,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
160436,Greenhill,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
160436,Greenhill,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.14
160436,Greenhill,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
160436,Greenhill,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
160436,Greenhill,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
160436,Greenhill,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.9
160436,Greenhill,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
160436,Greenhill,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
160436,Greenhill,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.89
160436,Greenhill,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.04
160436,Greenhill,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.77
160436,Greenhill,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
160436,Greenhill,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
160436,Greenhill,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
160436,Greenhill,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
160436,Greenhill,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160436,Greenhill,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
160436,Greenhill,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160436,Greenhill,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
160436,Greenhill,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160436,Greenhill,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
160436,Greenhill,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
160436,Greenhill,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
160436,Greenhill,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.18
160436,Greenhill,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
160436,Greenhill,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
160436,Greenhill,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
160436,Greenhill,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
160436,Greenhill,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
160436,Greenhill,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.19
160436,Greenhill,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.07
160436,Greenhill,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
160436,Greenhill,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
160436,Greenhill,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
160436,Greenhill,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.2
160436,Greenhill,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
160436,Greenhill,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
160436,Greenhill,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
160436,Greenhill,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
160436,Greenhill,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.63
160436,Greenhill,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
160436,Greenhill,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
160436,Greenhill,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
160436,Greenhill,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
160436,Greenhill,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
160436,Greenhill,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,19.0
160436,Greenhill,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160436,Greenhill,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160436,Greenhill,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
160436,Greenhill,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160436,Greenhill,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
160436,Greenhill,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
160436,Greenhill,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.71
160436,Greenhill,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
160436,Greenhill,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
160436,Greenhill,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
160436,Greenhill,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
160436,Greenhill,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
160436,Greenhill,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160436,Greenhill,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
160436,Greenhill,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.83
160436,Greenhill,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.88
160436,Greenhill,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
160436,Greenhill,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
160436,Greenhill,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.9
160436,Greenhill,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
160436,Greenhill,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
160436,Greenhill,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
160436,Greenhill,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160436,Greenhill,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
160436,Greenhill,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.25
160436,Greenhill,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
160436,Greenhill,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
160436,Greenhill,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
160436,Greenhill,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
160436,Greenhill,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
160436,Greenhill,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,18.9
160436,Greenhill,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160436,Greenhill,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
160436,Greenhill,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160436,Greenhill,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
160436,Greenhill,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160436,Greenhill,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
160436,Greenhill,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
160436,Greenhill,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
160436,Greenhill,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.08
160436,Greenhill,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
160436,Greenhill,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
160436,Greenhill,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
160436,Greenhill,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
160436,Greenhill,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
160436,Greenhill,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
160436,Greenhill,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
160436,Greenhill,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.87
160436,Greenhill,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
160436,Greenhill,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
160436,Greenhill,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
160436,Greenhill,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.6
160436,Greenhill,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
160436,Greenhill,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
160436,Greenhill,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
160436,Greenhill,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.82
160436,Greenhill,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.89
160436,Greenhill,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
160436,Greenhill,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
160436,Greenhill,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
160436,Greenhill,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
160436,Greenhill,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
160436,Greenhill,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,18.8
160436,Greenhill,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160436,Greenhill,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
160436,Greenhill,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160436,Greenhill,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
160436,Greenhill,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160436,Greenhill,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
160436,Greenhill,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
160436,Greenhill,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.46
160436,Greenhill,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.76
160436,Greenhill,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
160436,Greenhill,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
160436,Greenhill,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
160436,Greenhill,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
160436,Greenhill,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
160436,Greenhill,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
160436,Greenhill,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.74
160436,Greenhill,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.79
160436,Greenhill,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
160436,Greenhill,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
160436,Greenhill,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
160436,Greenhill,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.3
160436,Greenhill,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
160436,Greenhill,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
160436,Greenhill,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
160436,Greenhill,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.91
160436,Greenhill,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.46
160436,Greenhill,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
160436,Greenhill,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
160436,Greenhill,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
160436,Greenhill,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
160436,Greenhill,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160436,Greenhill,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,18.6
160436,Greenhill,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160436,Greenhill,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
160436,Greenhill,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
160436,Greenhill,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160436,Greenhill,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
160436,Greenhill,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
160436,Greenhill,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.64
160436,Greenhill,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.25
160436,Greenhill,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
160436,Greenhill,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
160436,Greenhill,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
160436,Greenhill,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
160436,Greenhill,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
160436,Greenhill,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
160436,Greenhill,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.76
160436,Greenhill,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.06
160436,Greenhill,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
160436,Greenhill,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
160436,Greenhill,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.0
160436,Greenhill,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.8
160436,Greenhill,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
160436,Greenhill,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
160436,Greenhill,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
160436,Greenhill,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.6
160436,Greenhill,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.76
160436,Greenhill,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
160436,Greenhill,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
160436,Greenhill,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
160436,Greenhill,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
160436,Greenhill,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
160436,Greenhill,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,18.4
160436,Greenhill,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160436,Greenhill,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160436,Greenhill,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
160436,Greenhill,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160436,Greenhill,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
160436,Greenhill,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
160436,Greenhill,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.37
160436,Greenhill,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.83
160436,Greenhill,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
160436,Greenhill,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
160436,Greenhill,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
160436,Greenhill,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
160436,Greenhill,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
160436,Greenhill,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
160436,Greenhill,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.46
160436,Greenhill,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.05
160436,Greenhill,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
160436,Greenhill,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.2
160436,Greenhill,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.8
160436,Greenhill,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.0
160436,Greenhill,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
160436,Greenhill,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
160436,Greenhill,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
160436,Greenhill,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
160436,Greenhill,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.37
160436,Greenhill,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.64
160436,Greenhill,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
160436,Greenhill,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
160436,Greenhill,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
160436,Greenhill,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
160436,Greenhill,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
160436,Greenhill,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,18.2
160436,Greenhill,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160436,Greenhill,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
160436,Greenhill,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
160436,Greenhill,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
160436,Greenhill,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
160436,Greenhill,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
160436,Greenhill,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
160436,Greenhill,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.82
160436,Greenhill,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.69
160436,Greenhill,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
160436,Greenhill,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
160436,Greenhill,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
160436,Greenhill,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
160436,Greenhill,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
160436,Greenhill,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
160436,Greenhill,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
160436,Greenhill,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.87
160436,Greenhill,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.66
160436,Greenhill,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
160436,Greenhill,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.8
160436,Greenhill,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.4
160436,Greenhill,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.8
160436,Greenhill,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
160436,Greenhill,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
160436,Greenhill,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
160436,Greenhill,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.75
160436,Greenhill,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.18
160436,Greenhill,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
160436,Greenhill,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
160436,Greenhill,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.5
160436,Greenhill,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
160436,Greenhill,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
160436,Greenhill,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160436,Greenhill,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
160436,Greenhill,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160436,Greenhill,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
160436,Greenhill,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160436,Greenhill,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
160436,Greenhill,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
160436,Greenhill,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
160436,Greenhill,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.62
160436,Greenhill,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.84
160436,Greenhill,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
160436,Greenhill,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
160436,Greenhill,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
160436,Greenhill,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
160436,Greenhill,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
160436,Greenhill,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
160436,Greenhill,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
160436,Greenhill,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.94
160436,Greenhill,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.89
160436,Greenhill,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
160436,Greenhill,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
160436,Greenhill,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
160436,Greenhill,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.1
160436,Greenhill,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
160436,Greenhill,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
160436,Greenhill,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
160436,Greenhill,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.85
160436,Greenhill,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.73
160436,Greenhill,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
160436,Greenhill,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
160436,Greenhill,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
160436,Greenhill,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
160436,Greenhill,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
160436,Greenhill,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,17.7
160436,Greenhill,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160436,Greenhill,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
160436,Greenhill,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160436,Greenhill,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
160436,Greenhill,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160436,Greenhill,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
160436,Greenhill,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
160436,Greenhill,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.79
160436,Greenhill,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.63
160436,Greenhill,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
160436,Greenhill,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
160436,Greenhill,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
160436,Greenhill,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
160436,Greenhill,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
160436,Greenhill,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
160436,Greenhill,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
160436,Greenhill,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.73
160436,Greenhill,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.18
160436,Greenhill,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.66
160436,Greenhill,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
160436,Greenhill,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
160436,Greenhill,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.2
160436,Greenhill,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.2
160436,Greenhill,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
160436,Greenhill,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
160436,Greenhill,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
160436,Greenhill,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.23
160436,Greenhill,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
160436,Greenhill,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
160436,Greenhill,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
160436,Greenhill,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.8
160436,Greenhill,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
160436,Greenhill,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,17.5
160436,Greenhill,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160436,Greenhill,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
160436,Greenhill,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160436,Greenhill,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
160436,Greenhill,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160436,Greenhill,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
160436,Greenhill,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
160436,Greenhill,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.58
160436,Greenhill,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.41
160436,Greenhill,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
160436,Greenhill,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
160436,Greenhill,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
160436,Greenhill,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
160436,Greenhill,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
160436,Greenhill,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
160436,Greenhill,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.42
160436,Greenhill,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.0
160436,Greenhill,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.97
160436,Greenhill,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
160436,Greenhill,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.1
160436,Greenhill,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.3
160436,Greenhill,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
160436,Greenhill,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
160436,Greenhill,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
160436,Greenhill,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.1
160436,Greenhill,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.56
160436,Greenhill,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
160436,Greenhill,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
160436,Greenhill,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
160436,Greenhill,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
160436,Greenhill,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
160436,Greenhill,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,17.2
160436,Greenhill,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160436,Greenhill,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
160436,Greenhill,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160436,Greenhill,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
160436,Greenhill,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160436,Greenhill,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
160436,Greenhill,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
160436,Greenhill,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.52
160436,Greenhill,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.56
160436,Greenhill,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
160436,Greenhill,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
160436,Greenhill,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
160436,Greenhill,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
160436,Greenhill,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
160436,Greenhill,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
160436,Greenhill,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
160436,Greenhill,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.72
160436,Greenhill,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.13
160436,Greenhill,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.94
160436,Greenhill,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
160436,Greenhill,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.9
160436,Greenhill,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.8
160436,Greenhill,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
160436,Greenhill,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
160436,Greenhill,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
160436,Greenhill,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.26
160436,Greenhill,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.34
160436,Greenhill,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
160436,Greenhill,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
160436,Greenhill,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
160436,Greenhill,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
160436,Greenhill,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
160436,Greenhill,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,17.0
160436,Greenhill,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160436,Greenhill,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
160436,Greenhill,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160436,Greenhill,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
160436,Greenhill,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160436,Greenhill,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
160436,Greenhill,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
160436,Greenhill,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.98
160436,Greenhill,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.47
160436,Greenhill,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
160436,Greenhill,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
160436,Greenhill,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
160436,Greenhill,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
160436,Greenhill,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
160436,Greenhill,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
160436,Greenhill,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
160436,Greenhill,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.95
160436,Greenhill,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.92
160436,Greenhill,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.53
160436,Greenhill,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
160436,Greenhill,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.0
160436,Greenhill,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.8
160436,Greenhill,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
160436,Greenhill,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
160436,Greenhill,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
160436,Greenhill,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.87
160436,Greenhill,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
160436,Greenhill,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
160436,Greenhill,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
160436,Greenhill,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.0
160436,Greenhill,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
160436,Greenhill,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
160436,Greenhill,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160436,Greenhill,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
160436,Greenhill,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160436,Greenhill,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
160436,Greenhill,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160436,Greenhill,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
160436,Greenhill,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
160436,Greenhill,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.83
160436,Greenhill,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.62
160436,Greenhill,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.05
160436,Greenhill,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
160436,Greenhill,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
160436,Greenhill,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
160436,Greenhill,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
160436,Greenhill,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
160436,Greenhill,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
160436,Greenhill,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.63
160436,Greenhill,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.79
160436,Greenhill,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.16
160436,Greenhill,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
160436,Greenhill,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.2
160436,Greenhill,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.6
160436,Greenhill,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
160436,Greenhill,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
160436,Greenhill,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.73
160436,Greenhill,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.62
160436,Greenhill,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
160436,Greenhill,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
160436,Greenhill,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
160436,Greenhill,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.5
160436,Greenhill,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
160436,Greenhill,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,16.7
160436,Greenhill,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160436,Greenhill,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
160436,Greenhill,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160436,Greenhill,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
160436,Greenhill,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160436,Greenhill,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
160436,Greenhill,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.36
160436,Greenhill,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.41
160436,Greenhill,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
160436,Greenhill,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
160436,Greenhill,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
160436,Greenhill,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
160436,Greenhill,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
160436,Greenhill,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160436,Greenhill,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
160436,Greenhill,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
160436,Greenhill,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.25
160436,Greenhill,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.02
160436,Greenhill,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
160436,Greenhill,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
160436,Greenhill,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.8
160436,Greenhill,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.3
160436,Greenhill,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
160436,Greenhill,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.82
160436,Greenhill,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
160436,Greenhill,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
160436,Greenhill,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
160436,Greenhill,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
160436,Greenhill,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
160436,Greenhill,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
160436,Greenhill,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,16.5
160436,Greenhill,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160436,Greenhill,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
160436,Greenhill,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160436,Greenhill,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
160436,Greenhill,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160436,Greenhill,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
160436,Greenhill,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.16
160436,Greenhill,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.63
160436,Greenhill,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
160436,Greenhill,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
160436,Greenhill,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
160436,Greenhill,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
160436,Greenhill,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
160436,Greenhill,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.81
160436,Greenhill,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.92
160436,Greenhill,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.72
160436,Greenhill,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
160436,Greenhill,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
160436,Greenhill,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.2
160436,Greenhill,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.8
160436,Greenhill,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
