Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
160436,Greenhill,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.89
160436,Greenhill,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
160436,Greenhill,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
160436,Greenhill,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
160436,Greenhill,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
160436,Greenhill,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
160436,Greenhill,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
160436,Greenhill,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,16.4
160436,Greenhill,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160436,Greenhill,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
160436,Greenhill,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160436,Greenhill,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
160436,Greenhill,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160436,Greenhill,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
160436,Greenhill,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.69
160436,Greenhill,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
160436,Greenhill,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.24
160436,Greenhill,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
160436,Greenhill,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
160436,Greenhill,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
160436,Greenhill,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
160436,Greenhill,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160436,Greenhill,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.6
160436,Greenhill,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.61
160436,Greenhill,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.41
160436,Greenhill,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.3
160436,Greenhill,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
160436,Greenhill,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.3
160436,Greenhill,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
160436,Greenhill,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
160436,Greenhill,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
160436,Greenhill,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
160436,Greenhill,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.77
160436,Greenhill,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
160436,Greenhill,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
160436,Greenhill,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
160436,Greenhill,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
160436,Greenhill,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,16.3
160436,Greenhill,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160436,Greenhill,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
160436,Greenhill,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160436,Greenhill,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
160436,Greenhill,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160436,Greenhill,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
160436,Greenhill,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
160436,Greenhill,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.81
160436,Greenhill,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.16
160436,Greenhill,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.18
160436,Greenhill,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
160436,Greenhill,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
160436,Greenhill,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
160436,Greenhill,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
160436,Greenhill,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
160436,Greenhill,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.46
160436,Greenhill,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
160436,Greenhill,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.11
160436,Greenhill,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
160436,Greenhill,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
160436,Greenhill,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
160436,Greenhill,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
160436,Greenhill,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
160436,Greenhill,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
160436,Greenhill,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.99
160436,Greenhill,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
160436,Greenhill,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
160436,Greenhill,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
160436,Greenhill,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
160436,Greenhill,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
160436,Greenhill,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
160436,Greenhill,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,16.1
160436,Greenhill,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160436,Greenhill,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
160436,Greenhill,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160436,Greenhill,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
160436,Greenhill,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160436,Greenhill,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
160436,Greenhill,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
160436,Greenhill,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
160436,Greenhill,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.45
160436,Greenhill,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
160436,Greenhill,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
160436,Greenhill,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
160436,Greenhill,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
160436,Greenhill,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
160436,Greenhill,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
160436,Greenhill,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160436,Greenhill,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.81
160436,Greenhill,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
160436,Greenhill,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.07
160436,Greenhill,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.5
160436,Greenhill,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
160436,Greenhill,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
160436,Greenhill,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.5
160436,Greenhill,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
160436,Greenhill,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160436,Greenhill,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
160436,Greenhill,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
160436,Greenhill,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
160436,Greenhill,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
160436,Greenhill,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
160436,Greenhill,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
160436,Greenhill,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
160436,Greenhill,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,16.0
160436,Greenhill,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160436,Greenhill,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
160436,Greenhill,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160436,Greenhill,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
160436,Greenhill,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160436,Greenhill,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
160436,Greenhill,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
160436,Greenhill,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.53
160436,Greenhill,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
160436,Greenhill,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.96
160436,Greenhill,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
160436,Greenhill,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
160436,Greenhill,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
160436,Greenhill,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
160436,Greenhill,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160436,Greenhill,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.35
160436,Greenhill,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.45
160436,Greenhill,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.3
160436,Greenhill,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
160436,Greenhill,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.0
160436,Greenhill,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
160436,Greenhill,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
160436,Greenhill,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
160436,Greenhill,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
160436,Greenhill,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
160436,Greenhill,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
160436,Greenhill,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
160436,Greenhill,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
160436,Greenhill,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
160436,Greenhill,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
160436,Greenhill,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
160436,Greenhill,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
160436,Greenhill,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160436,Greenhill,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
160436,Greenhill,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
160436,Greenhill,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160436,Greenhill,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
160436,Greenhill,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.48
160436,Greenhill,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.85
160436,Greenhill,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
160436,Greenhill,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
160436,Greenhill,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
160436,Greenhill,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
160436,Greenhill,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
160436,Greenhill,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.48
160436,Greenhill,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.35
160436,Greenhill,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
160436,Greenhill,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
160436,Greenhill,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.8
160436,Greenhill,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.0
160436,Greenhill,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
160436,Greenhill,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
160436,Greenhill,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
160436,Greenhill,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
160436,Greenhill,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.06
160436,Greenhill,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
160436,Greenhill,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
160436,Greenhill,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
160436,Greenhill,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
160436,Greenhill,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
160436,Greenhill,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
160436,Greenhill,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,15.6
160436,Greenhill,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160436,Greenhill,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
160436,Greenhill,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160436,Greenhill,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
160436,Greenhill,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
160436,Greenhill,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
160436,Greenhill,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.53
160436,Greenhill,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.63
160436,Greenhill,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.34
160436,Greenhill,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
160436,Greenhill,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
160436,Greenhill,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
160436,Greenhill,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
160436,Greenhill,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
160436,Greenhill,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.73
160436,Greenhill,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
160436,Greenhill,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
160436,Greenhill,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
160436,Greenhill,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
160436,Greenhill,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
160436,Greenhill,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
160436,Greenhill,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
160436,Greenhill,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.84
160436,Greenhill,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
160436,Greenhill,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.38
160436,Greenhill,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
160436,Greenhill,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
160436,Greenhill,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
160436,Greenhill,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
160436,Greenhill,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,15.5
160436,Greenhill,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160436,Greenhill,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
160436,Greenhill,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160436,Greenhill,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
160436,Greenhill,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160436,Greenhill,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
160436,Greenhill,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.55
160436,Greenhill,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
160436,Greenhill,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.14
160436,Greenhill,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
160436,Greenhill,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
160436,Greenhill,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
160436,Greenhill,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
160436,Greenhill,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
160436,Greenhill,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
160436,Greenhill,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.18
160436,Greenhill,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.13
160436,Greenhill,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
160436,Greenhill,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
160436,Greenhill,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
160436,Greenhill,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
160436,Greenhill,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
160436,Greenhill,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
160436,Greenhill,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.32
160436,Greenhill,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.82
160436,Greenhill,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
160436,Greenhill,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
160436,Greenhill,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
160436,Greenhill,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
160436,Greenhill,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
160436,Greenhill,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,15.3
160436,Greenhill,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160436,Greenhill,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
160436,Greenhill,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160436,Greenhill,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
160436,Greenhill,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160436,Greenhill,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
160436,Greenhill,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.65
160436,Greenhill,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
160436,Greenhill,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
160436,Greenhill,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
160436,Greenhill,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
160436,Greenhill,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
160436,Greenhill,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
160436,Greenhill,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
160436,Greenhill,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.35
160436,Greenhill,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.61
160436,Greenhill,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
160436,Greenhill,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
160436,Greenhill,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
160436,Greenhill,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
160436,Greenhill,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
160436,Greenhill,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.58
160436,Greenhill,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.6
160436,Greenhill,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
160436,Greenhill,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
160436,Greenhill,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.8
160436,Greenhill,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
160436,Greenhill,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
160436,Greenhill,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,15.2
160436,Greenhill,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160436,Greenhill,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
160436,Greenhill,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160436,Greenhill,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
160436,Greenhill,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160436,Greenhill,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
160436,Greenhill,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.22
160436,Greenhill,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.95
160436,Greenhill,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
160436,Greenhill,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
160436,Greenhill,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
160436,Greenhill,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
160436,Greenhill,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
160436,Greenhill,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
160436,Greenhill,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.55
160436,Greenhill,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.5
160436,Greenhill,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,82.8
160436,Greenhill,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
160436,Greenhill,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.7
160436,Greenhill,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
160436,Greenhill,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
160436,Greenhill,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.43
160436,Greenhill,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
160436,Greenhill,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
160436,Greenhill,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
160436,Greenhill,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
160436,Greenhill,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
160436,Greenhill,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
160436,Greenhill,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,15.0
160436,Greenhill,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160436,Greenhill,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
160436,Greenhill,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160436,Greenhill,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
160436,Greenhill,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160436,Greenhill,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
160436,Greenhill,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
160436,Greenhill,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
160436,Greenhill,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.71
160436,Greenhill,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.08
160436,Greenhill,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
160436,Greenhill,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
160436,Greenhill,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
160436,Greenhill,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
160436,Greenhill,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
160436,Greenhill,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.88
160436,Greenhill,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.63
160436,Greenhill,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
160436,Greenhill,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
160436,Greenhill,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.4
160436,Greenhill,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
160436,Greenhill,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160436,Greenhill,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.11
160436,Greenhill,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.23
160436,Greenhill,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
160436,Greenhill,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
160436,Greenhill,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
160436,Greenhill,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
160436,Greenhill,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
160436,Greenhill,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,14.9
160436,Greenhill,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160436,Greenhill,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
160436,Greenhill,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160436,Greenhill,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
160436,Greenhill,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
160436,Greenhill,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
160436,Greenhill,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.11
160436,Greenhill,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
160436,Greenhill,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
160436,Greenhill,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
160436,Greenhill,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
160436,Greenhill,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
160436,Greenhill,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
160436,Greenhill,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.61
160436,Greenhill,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.29
160436,Greenhill,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
160436,Greenhill,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
160436,Greenhill,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
160436,Greenhill,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
160436,Greenhill,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
160436,Greenhill,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.19
160436,Greenhill,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
160436,Greenhill,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
160436,Greenhill,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
160436,Greenhill,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
160436,Greenhill,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
160436,Greenhill,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
160436,Greenhill,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,14.7
160436,Greenhill,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160436,Greenhill,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
160436,Greenhill,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160436,Greenhill,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
160436,Greenhill,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
160436,Greenhill,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.23
160436,Greenhill,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
160436,Greenhill,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
160436,Greenhill,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
160436,Greenhill,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
160436,Greenhill,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
160436,Greenhill,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
160436,Greenhill,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
160436,Greenhill,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
160436,Greenhill,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.1
160436,Greenhill,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
160436,Greenhill,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
160436,Greenhill,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
160436,Greenhill,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
160436,Greenhill,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
160436,Greenhill,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
160436,Greenhill,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.45
160436,Greenhill,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.47
160436,Greenhill,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
160436,Greenhill,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
160436,Greenhill,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
160436,Greenhill,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
160436,Greenhill,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
160436,Greenhill,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,14.6
160436,Greenhill,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160436,Greenhill,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
160436,Greenhill,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160436,Greenhill,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
160436,Greenhill,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
160436,Greenhill,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
160436,Greenhill,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.96
160436,Greenhill,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
160436,Greenhill,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
160436,Greenhill,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
160436,Greenhill,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
160436,Greenhill,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
160436,Greenhill,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
160436,Greenhill,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.6
160436,Greenhill,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.6
160436,Greenhill,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
160436,Greenhill,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
160436,Greenhill,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
160436,Greenhill,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
160436,Greenhill,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
160436,Greenhill,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160436,Greenhill,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.87
160436,Greenhill,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.57
160436,Greenhill,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
160436,Greenhill,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
160436,Greenhill,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.4
160436,Greenhill,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
160436,Greenhill,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
160436,Greenhill,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,14.5
160436,Greenhill,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160436,Greenhill,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
160436,Greenhill,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
160436,Greenhill,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160436,Greenhill,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
160436,Greenhill,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.16
160436,Greenhill,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.04
160436,Greenhill,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
160436,Greenhill,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
160436,Greenhill,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
160436,Greenhill,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
160436,Greenhill,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
160436,Greenhill,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.8
160436,Greenhill,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
160436,Greenhill,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
160436,Greenhill,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
160436,Greenhill,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
160436,Greenhill,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
160436,Greenhill,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
160436,Greenhill,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
160436,Greenhill,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.72
160436,Greenhill,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
160436,Greenhill,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
160436,Greenhill,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.2
160436,Greenhill,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.7
160436,Greenhill,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
160436,Greenhill,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
160436,Greenhill,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160436,Greenhill,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
160436,Greenhill,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
160436,Greenhill,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160436,Greenhill,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
160436,Greenhill,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.76
160436,Greenhill,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
160436,Greenhill,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.13
160436,Greenhill,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
160436,Greenhill,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
160436,Greenhill,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
160436,Greenhill,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
160436,Greenhill,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
160436,Greenhill,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
160436,Greenhill,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.4
160436,Greenhill,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
160436,Greenhill,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
160436,Greenhill,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
160436,Greenhill,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
160436,Greenhill,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
160436,Greenhill,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.46
160436,Greenhill,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
160436,Greenhill,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
160436,Greenhill,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
160436,Greenhill,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.7
160436,Greenhill,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
160436,Greenhill,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
160436,Greenhill,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,14.3
160436,Greenhill,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160436,Greenhill,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
160436,Greenhill,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
160436,Greenhill,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
160436,Greenhill,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.69
160436,Greenhill,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
160436,Greenhill,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
160436,Greenhill,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
160436,Greenhill,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
160436,Greenhill,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
160436,Greenhill,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
160436,Greenhill,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
