Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
160436,Greenhill,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.11
160436,Greenhill,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.86
160436,Greenhill,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
160436,Greenhill,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
160436,Greenhill,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
160436,Greenhill,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
160436,Greenhill,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
160436,Greenhill,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
160436,Greenhill,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
160436,Greenhill,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
160436,Greenhill,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
160436,Greenhill,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
160436,Greenhill,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
160436,Greenhill,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
160436,Greenhill,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,14.2
160436,Greenhill,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160436,Greenhill,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
160436,Greenhill,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
160436,Greenhill,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160436,Greenhill,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
160436,Greenhill,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
160436,Greenhill,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
160436,Greenhill,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
160436,Greenhill,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
160436,Greenhill,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
160436,Greenhill,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
160436,Greenhill,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
160436,Greenhill,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
160436,Greenhill,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.14
160436,Greenhill,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
160436,Greenhill,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
160436,Greenhill,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
160436,Greenhill,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
160436,Greenhill,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
160436,Greenhill,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
160436,Greenhill,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.96
160436,Greenhill,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
160436,Greenhill,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
160436,Greenhill,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
160436,Greenhill,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
160436,Greenhill,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
160436,Greenhill,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
160436,Greenhill,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,14.1
160436,Greenhill,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160436,Greenhill,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
160436,Greenhill,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160436,Greenhill,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
160436,Greenhill,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160436,Greenhill,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
160436,Greenhill,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
160436,Greenhill,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.11
160436,Greenhill,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.16
160436,Greenhill,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
160436,Greenhill,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
160436,Greenhill,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
160436,Greenhill,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
160436,Greenhill,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
160436,Greenhill,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
160436,Greenhill,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.59
160436,Greenhill,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.33
160436,Greenhill,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
160436,Greenhill,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
160436,Greenhill,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
160436,Greenhill,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
160436,Greenhill,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
160436,Greenhill,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.16
160436,Greenhill,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
160436,Greenhill,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
160436,Greenhill,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
160436,Greenhill,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
160436,Greenhill,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
160436,Greenhill,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
160436,Greenhill,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160436,Greenhill,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
160436,Greenhill,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160436,Greenhill,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
160436,Greenhill,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160436,Greenhill,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
160436,Greenhill,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
160436,Greenhill,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.9
160436,Greenhill,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
160436,Greenhill,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.93
160436,Greenhill,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
160436,Greenhill,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
160436,Greenhill,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
160436,Greenhill,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
160436,Greenhill,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
160436,Greenhill,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.69
160436,Greenhill,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
160436,Greenhill,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
160436,Greenhill,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
160436,Greenhill,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
160436,Greenhill,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
160436,Greenhill,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
160436,Greenhill,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.41
160436,Greenhill,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.13
160436,Greenhill,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
160436,Greenhill,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
160436,Greenhill,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
160436,Greenhill,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
160436,Greenhill,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
160436,Greenhill,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160436,Greenhill,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
160436,Greenhill,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160436,Greenhill,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
160436,Greenhill,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160436,Greenhill,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
160436,Greenhill,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
160436,Greenhill,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
160436,Greenhill,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
160436,Greenhill,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.82
160436,Greenhill,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
160436,Greenhill,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
160436,Greenhill,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
160436,Greenhill,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
160436,Greenhill,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
160436,Greenhill,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
160436,Greenhill,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.62
160436,Greenhill,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.88
160436,Greenhill,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
160436,Greenhill,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
160436,Greenhill,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
160436,Greenhill,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
160436,Greenhill,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
160436,Greenhill,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.37
160436,Greenhill,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
160436,Greenhill,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
160436,Greenhill,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
160436,Greenhill,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
160436,Greenhill,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
160436,Greenhill,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
160436,Greenhill,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160436,Greenhill,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
160436,Greenhill,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160436,Greenhill,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
160436,Greenhill,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160436,Greenhill,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
160436,Greenhill,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
160436,Greenhill,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
160436,Greenhill,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
160436,Greenhill,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
160436,Greenhill,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
160436,Greenhill,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
160436,Greenhill,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
160436,Greenhill,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
160436,Greenhill,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.73
160436,Greenhill,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
160436,Greenhill,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
160436,Greenhill,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
160436,Greenhill,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
160436,Greenhill,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.5
160436,Greenhill,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
160436,Greenhill,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
160436,Greenhill,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
160436,Greenhill,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
160436,Greenhill,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
160436,Greenhill,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
160436,Greenhill,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
160436,Greenhill,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160436,Greenhill,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160436,Greenhill,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
160436,Greenhill,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160436,Greenhill,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
160436,Greenhill,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
160436,Greenhill,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
160436,Greenhill,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
160436,Greenhill,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
160436,Greenhill,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
160436,Greenhill,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
160436,Greenhill,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
160436,Greenhill,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
160436,Greenhill,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
160436,Greenhill,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
160436,Greenhill,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.11
160436,Greenhill,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
160436,Greenhill,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
160436,Greenhill,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
160436,Greenhill,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
160436,Greenhill,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
160436,Greenhill,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
160436,Greenhill,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
160436,Greenhill,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
160436,Greenhill,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
160436,Greenhill,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
160436,Greenhill,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
160436,Greenhill,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
160436,Greenhill,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
160436,Greenhill,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160436,Greenhill,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
160436,Greenhill,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160436,Greenhill,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
160436,Greenhill,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160436,Greenhill,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
160436,Greenhill,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
160436,Greenhill,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
160436,Greenhill,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
160436,Greenhill,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
160436,Greenhill,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
160436,Greenhill,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
160436,Greenhill,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
160436,Greenhill,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
160436,Greenhill,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
160436,Greenhill,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.71
160436,Greenhill,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
160436,Greenhill,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
160436,Greenhill,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
160436,Greenhill,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
160436,Greenhill,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
160436,Greenhill,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
160436,Greenhill,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
160436,Greenhill,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
160436,Greenhill,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
160436,Greenhill,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
160436,Greenhill,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
160436,Greenhill,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
160436,Greenhill,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160436,Greenhill,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
160436,Greenhill,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160436,Greenhill,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
160436,Greenhill,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160436,Greenhill,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
160436,Greenhill,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
160436,Greenhill,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
160436,Greenhill,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
160436,Greenhill,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
160436,Greenhill,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
160436,Greenhill,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
160436,Greenhill,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
160436,Greenhill,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
160436,Greenhill,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
160436,Greenhill,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
160436,Greenhill,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
160436,Greenhill,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
160436,Greenhill,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
160436,Greenhill,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
160436,Greenhill,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
160436,Greenhill,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
160436,Greenhill,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
160436,Greenhill,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
160436,Greenhill,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
160436,Greenhill,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
160436,Greenhill,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
160436,Greenhill,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
160436,Greenhill,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
160436,Greenhill,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160436,Greenhill,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
160436,Greenhill,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160436,Greenhill,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
160436,Greenhill,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
160436,Greenhill,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
160436,Greenhill,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
160436,Greenhill,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
160436,Greenhill,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
160436,Greenhill,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
160436,Greenhill,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
160436,Greenhill,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
160436,Greenhill,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
160436,Greenhill,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
160436,Greenhill,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
160436,Greenhill,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
160436,Greenhill,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
160436,Greenhill,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
160436,Greenhill,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
160436,Greenhill,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
160436,Greenhill,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
160436,Greenhill,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
160436,Greenhill,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
160436,Greenhill,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
160436,Greenhill,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
160436,Greenhill,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
160436,Greenhill,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
160436,Greenhill,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
160436,Greenhill,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
160436,Greenhill,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160436,Greenhill,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
160436,Greenhill,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160436,Greenhill,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160436,Greenhill,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
160436,Greenhill,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
160436,Greenhill,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
160436,Greenhill,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
160436,Greenhill,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
160436,Greenhill,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
160436,Greenhill,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
160436,Greenhill,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
160436,Greenhill,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
160436,Greenhill,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
160436,Greenhill,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
160436,Greenhill,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
160436,Greenhill,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
160436,Greenhill,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
160436,Greenhill,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
160436,Greenhill,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
160436,Greenhill,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
160436,Greenhill,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
160436,Greenhill,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
160436,Greenhill,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
160436,Greenhill,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
160436,Greenhill,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
160436,Greenhill,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
160436,Greenhill,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
160436,Greenhill,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
160436,Greenhill,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160436,Greenhill,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
160436,Greenhill,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160436,Greenhill,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
160436,Greenhill,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160436,Greenhill,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
160436,Greenhill,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
160436,Greenhill,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
160436,Greenhill,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
160436,Greenhill,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
160436,Greenhill,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
160436,Greenhill,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
160436,Greenhill,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
160436,Greenhill,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
160436,Greenhill,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
160436,Greenhill,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
160436,Greenhill,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
160436,Greenhill,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
160436,Greenhill,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
160436,Greenhill,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
160436,Greenhill,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
160436,Greenhill,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
160436,Greenhill,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
160436,Greenhill,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
160436,Greenhill,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
160436,Greenhill,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
160436,Greenhill,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
160436,Greenhill,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
160436,Greenhill,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160436,Greenhill,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
160436,Greenhill,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160436,Greenhill,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
160436,Greenhill,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
160436,Greenhill,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
160436,Greenhill,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
160436,Greenhill,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
160436,Greenhill,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
160436,Greenhill,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
160436,Greenhill,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
160436,Greenhill,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
160436,Greenhill,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
160436,Greenhill,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
160436,Greenhill,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
160436,Greenhill,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
160436,Greenhill,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
160436,Greenhill,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
160436,Greenhill,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
160436,Greenhill,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
160436,Greenhill,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
160436,Greenhill,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
160436,Greenhill,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
160436,Greenhill,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
160436,Greenhill,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
160436,Greenhill,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
160436,Greenhill,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
160436,Greenhill,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
160436,Greenhill,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
160436,Greenhill,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
160436,Greenhill,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160436,Greenhill,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
160436,Greenhill,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160436,Greenhill,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
160436,Greenhill,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160436,Greenhill,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
160436,Greenhill,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
160436,Greenhill,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
160436,Greenhill,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
160436,Greenhill,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
160436,Greenhill,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
160436,Greenhill,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
160436,Greenhill,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
160436,Greenhill,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
160436,Greenhill,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
160436,Greenhill,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
160436,Greenhill,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
160436,Greenhill,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
160436,Greenhill,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
160436,Greenhill,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
160436,Greenhill,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
160436,Greenhill,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
160436,Greenhill,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
160436,Greenhill,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
160436,Greenhill,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
160436,Greenhill,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
160436,Greenhill,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
160436,Greenhill,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
160436,Greenhill,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160436,Greenhill,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160436,Greenhill,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
160436,Greenhill,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160436,Greenhill,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
160436,Greenhill,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160436,Greenhill,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
160436,Greenhill,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
160436,Greenhill,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
160436,Greenhill,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
160436,Greenhill,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
160436,Greenhill,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
160436,Greenhill,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
160436,Greenhill,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
160436,Greenhill,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
160436,Greenhill,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
160436,Greenhill,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
160436,Greenhill,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
160436,Greenhill,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
160436,Greenhill,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
160436,Greenhill,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
160436,Greenhill,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
160436,Greenhill,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
160436,Greenhill,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
160436,Greenhill,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
160436,Greenhill,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
160436,Greenhill,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
160436,Greenhill,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
160436,Greenhill,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
160436,Greenhill,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
160436,Greenhill,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
160436,Greenhill,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160436,Greenhill,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
160436,Greenhill,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160436,Greenhill,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
160436,Greenhill,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160436,Greenhill,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
160436,Greenhill,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
160436,Greenhill,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
160436,Greenhill,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
160436,Greenhill,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
160436,Greenhill,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
160436,Greenhill,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
160436,Greenhill,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
160436,Greenhill,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
160436,Greenhill,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
160436,Greenhill,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
160436,Greenhill,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
160436,Greenhill,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
160436,Greenhill,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
160436,Greenhill,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
160436,Greenhill,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
160436,Greenhill,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
160436,Greenhill,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
160436,Greenhill,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
160436,Greenhill,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
160436,Greenhill,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
160436,Greenhill,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
160436,Greenhill,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
160436,Greenhill,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
160436,Greenhill,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,14.1
160436,Greenhill,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160436,Greenhill,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
160436,Greenhill,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160436,Greenhill,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
160436,Greenhill,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
