Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
160436,Greenhill,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
160436,Greenhill,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
160436,Greenhill,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
160436,Greenhill,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
160436,Greenhill,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
160436,Greenhill,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
160436,Greenhill,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
160436,Greenhill,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
160436,Greenhill,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
160436,Greenhill,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
160436,Greenhill,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
160436,Greenhill,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
160436,Greenhill,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
160436,Greenhill,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
160436,Greenhill,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
160436,Greenhill,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
160436,Greenhill,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
160436,Greenhill,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
160436,Greenhill,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
160436,Greenhill,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
160436,Greenhill,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
160436,Greenhill,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
160436,Greenhill,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,14.1
160436,Greenhill,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160436,Greenhill,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
160436,Greenhill,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
160436,Greenhill,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160436,Greenhill,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
160436,Greenhill,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
160436,Greenhill,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
160436,Greenhill,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
160436,Greenhill,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
160436,Greenhill,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
160436,Greenhill,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
160436,Greenhill,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
160436,Greenhill,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
160436,Greenhill,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
160436,Greenhill,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
160436,Greenhill,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
160436,Greenhill,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
160436,Greenhill,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
160436,Greenhill,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
160436,Greenhill,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
160436,Greenhill,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
160436,Greenhill,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
160436,Greenhill,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
160436,Greenhill,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
160436,Greenhill,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
160436,Greenhill,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
160436,Greenhill,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
160436,Greenhill,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
160436,Greenhill,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160436,Greenhill,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,14.1
160436,Greenhill,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160436,Greenhill,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
160436,Greenhill,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
160436,Greenhill,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160436,Greenhill,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
160436,Greenhill,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
160436,Greenhill,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
160436,Greenhill,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
160436,Greenhill,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
160436,Greenhill,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
160436,Greenhill,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
160436,Greenhill,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
160436,Greenhill,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
160436,Greenhill,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
160436,Greenhill,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
160436,Greenhill,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
160436,Greenhill,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
160436,Greenhill,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
160436,Greenhill,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
160436,Greenhill,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
160436,Greenhill,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
160436,Greenhill,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
160436,Greenhill,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
160436,Greenhill,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
160436,Greenhill,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
160436,Greenhill,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
160436,Greenhill,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
160436,Greenhill,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
160436,Greenhill,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
160436,Greenhill,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,14.2
160436,Greenhill,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160436,Greenhill,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
160436,Greenhill,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160436,Greenhill,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
160436,Greenhill,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160436,Greenhill,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
160436,Greenhill,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
160436,Greenhill,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
160436,Greenhill,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
160436,Greenhill,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
160436,Greenhill,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
160436,Greenhill,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
160436,Greenhill,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
160436,Greenhill,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
160436,Greenhill,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
160436,Greenhill,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
160436,Greenhill,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
160436,Greenhill,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
160436,Greenhill,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
160436,Greenhill,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
160436,Greenhill,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
160436,Greenhill,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
160436,Greenhill,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
160436,Greenhill,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
160436,Greenhill,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
160436,Greenhill,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
160436,Greenhill,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
160436,Greenhill,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
160436,Greenhill,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160436,Greenhill,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,14.2
160436,Greenhill,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160436,Greenhill,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
160436,Greenhill,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160436,Greenhill,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
160436,Greenhill,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160436,Greenhill,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
160436,Greenhill,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
160436,Greenhill,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
160436,Greenhill,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
160436,Greenhill,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
160436,Greenhill,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
160436,Greenhill,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
160436,Greenhill,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
160436,Greenhill,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
160436,Greenhill,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
160436,Greenhill,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
160436,Greenhill,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
160436,Greenhill,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
160436,Greenhill,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
160436,Greenhill,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
160436,Greenhill,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
160436,Greenhill,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
160436,Greenhill,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
160436,Greenhill,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
160436,Greenhill,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
160436,Greenhill,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160436,Greenhill,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
160436,Greenhill,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
160436,Greenhill,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
160436,Greenhill,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,14.3
160436,Greenhill,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160436,Greenhill,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
160436,Greenhill,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
160436,Greenhill,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160436,Greenhill,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
160436,Greenhill,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
160436,Greenhill,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
160436,Greenhill,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
160436,Greenhill,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
160436,Greenhill,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
160436,Greenhill,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
160436,Greenhill,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
160436,Greenhill,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
160436,Greenhill,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
160436,Greenhill,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
160436,Greenhill,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
160436,Greenhill,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
160436,Greenhill,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
160436,Greenhill,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
160436,Greenhill,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
160436,Greenhill,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
160436,Greenhill,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
160436,Greenhill,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
160436,Greenhill,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
160436,Greenhill,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
160436,Greenhill,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
160436,Greenhill,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
160436,Greenhill,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
160436,Greenhill,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
160436,Greenhill,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,14.3
160436,Greenhill,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160436,Greenhill,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
160436,Greenhill,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
160436,Greenhill,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160436,Greenhill,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
160436,Greenhill,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
160436,Greenhill,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
160436,Greenhill,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
160436,Greenhill,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
160436,Greenhill,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
160436,Greenhill,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
160436,Greenhill,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
160436,Greenhill,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
160436,Greenhill,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
160436,Greenhill,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
160436,Greenhill,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
160436,Greenhill,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
160436,Greenhill,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
160436,Greenhill,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
160436,Greenhill,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
160436,Greenhill,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
160436,Greenhill,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
160436,Greenhill,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
160436,Greenhill,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
160436,Greenhill,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
160436,Greenhill,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
160436,Greenhill,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
160436,Greenhill,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
160436,Greenhill,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
160436,Greenhill,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
160436,Greenhill,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
160436,Greenhill,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
160436,Greenhill,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160436,Greenhill,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
160436,Greenhill,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
160436,Greenhill,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
160436,Greenhill,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
160436,Greenhill,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
160436,Greenhill,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
160436,Greenhill,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
160436,Greenhill,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
160436,Greenhill,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
160436,Greenhill,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
160436,Greenhill,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
160436,Greenhill,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
160436,Greenhill,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
160436,Greenhill,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
160436,Greenhill,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
160436,Greenhill,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
160436,Greenhill,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
160436,Greenhill,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
160436,Greenhill,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
160436,Greenhill,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
160436,Greenhill,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
160436,Greenhill,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
160436,Greenhill,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
160436,Greenhill,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
160436,Greenhill,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160436,Greenhill,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
160436,Greenhill,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160436,Greenhill,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
160436,Greenhill,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160436,Greenhill,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
160436,Greenhill,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
160436,Greenhill,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
160436,Greenhill,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
160436,Greenhill,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
160436,Greenhill,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
160436,Greenhill,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
160436,Greenhill,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
160436,Greenhill,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
160436,Greenhill,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
160436,Greenhill,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
160436,Greenhill,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
160436,Greenhill,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
160436,Greenhill,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
160436,Greenhill,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
160436,Greenhill,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
160436,Greenhill,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
160436,Greenhill,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
160436,Greenhill,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
160436,Greenhill,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
160436,Greenhill,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
160436,Greenhill,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
160436,Greenhill,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
160436,Greenhill,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
160436,Greenhill,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,14.5
160436,Greenhill,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160436,Greenhill,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
160436,Greenhill,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160436,Greenhill,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
160436,Greenhill,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160436,Greenhill,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
160436,Greenhill,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
160436,Greenhill,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
160436,Greenhill,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
160436,Greenhill,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
160436,Greenhill,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
160436,Greenhill,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
160436,Greenhill,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
160436,Greenhill,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
160436,Greenhill,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
160436,Greenhill,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
160436,Greenhill,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
160436,Greenhill,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
160436,Greenhill,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
160436,Greenhill,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
160436,Greenhill,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
160436,Greenhill,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
160436,Greenhill,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
160436,Greenhill,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
160436,Greenhill,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
160436,Greenhill,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
160436,Greenhill,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
160436,Greenhill,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
160436,Greenhill,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
160436,Greenhill,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
160436,Greenhill,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,14.5
160436,Greenhill,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160436,Greenhill,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
160436,Greenhill,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
160436,Greenhill,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160436,Greenhill,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
160436,Greenhill,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
160436,Greenhill,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
160436,Greenhill,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
160436,Greenhill,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
160436,Greenhill,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
160436,Greenhill,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
160436,Greenhill,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
160436,Greenhill,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
160436,Greenhill,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
160436,Greenhill,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
160436,Greenhill,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
160436,Greenhill,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
160436,Greenhill,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
160436,Greenhill,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
160436,Greenhill,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
160436,Greenhill,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
160436,Greenhill,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
160436,Greenhill,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
160436,Greenhill,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
160436,Greenhill,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
160436,Greenhill,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
160436,Greenhill,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
160436,Greenhill,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
160436,Greenhill,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
160436,Greenhill,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,14.6
160436,Greenhill,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
160436,Greenhill,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160436,Greenhill,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
160436,Greenhill,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160436,Greenhill,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
160436,Greenhill,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
160436,Greenhill,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
160436,Greenhill,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
160436,Greenhill,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
160436,Greenhill,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
160436,Greenhill,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
160436,Greenhill,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
160436,Greenhill,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
160436,Greenhill,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
160436,Greenhill,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
160436,Greenhill,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
160436,Greenhill,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
160436,Greenhill,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
160436,Greenhill,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
160436,Greenhill,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
160436,Greenhill,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
160436,Greenhill,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
160436,Greenhill,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
160436,Greenhill,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
160436,Greenhill,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
160436,Greenhill,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
160436,Greenhill,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
160436,Greenhill,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
160436,Greenhill,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
160436,Greenhill,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,14.6
160436,Greenhill,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
160436,Greenhill,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
160436,Greenhill,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160436,Greenhill,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
160436,Greenhill,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
160436,Greenhill,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
160436,Greenhill,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
160436,Greenhill,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
160436,Greenhill,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
160436,Greenhill,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
160436,Greenhill,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
160436,Greenhill,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
160436,Greenhill,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
160436,Greenhill,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
160436,Greenhill,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
160436,Greenhill,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
160436,Greenhill,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
160436,Greenhill,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
160436,Greenhill,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
160436,Greenhill,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
160436,Greenhill,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
160436,Greenhill,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
160436,Greenhill,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
160436,Greenhill,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
160436,Greenhill,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
160436,Greenhill,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
160436,Greenhill,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
160436,Greenhill,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
160436,Greenhill,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,14.6
160436,Greenhill,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160436,Greenhill,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
160436,Greenhill,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
160436,Greenhill,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160436,Greenhill,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
160436,Greenhill,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
160436,Greenhill,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
160436,Greenhill,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
160436,Greenhill,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
160436,Greenhill,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
160436,Greenhill,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
160436,Greenhill,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
160436,Greenhill,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
160436,Greenhill,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
160436,Greenhill,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
160436,Greenhill,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
160436,Greenhill,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
160436,Greenhill,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
160436,Greenhill,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
160436,Greenhill,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
160436,Greenhill,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
160436,Greenhill,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
160436,Greenhill,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
160436,Greenhill,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
160436,Greenhill,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
160436,Greenhill,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
160436,Greenhill,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
160436,Greenhill,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
160436,Greenhill,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160436,Greenhill,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,14.7
160436,Greenhill,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
160436,Greenhill,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
160436,Greenhill,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160436,Greenhill,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
160436,Greenhill,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
160436,Greenhill,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
160436,Greenhill,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
160436,Greenhill,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
160436,Greenhill,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
160436,Greenhill,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
160436,Greenhill,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
160436,Greenhill,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
160436,Greenhill,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
160436,Greenhill,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
160436,Greenhill,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
160436,Greenhill,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
160436,Greenhill,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
160436,Greenhill,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
160436,Greenhill,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
160436,Greenhill,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
160436,Greenhill,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
160436,Greenhill,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
160436,Greenhill,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
160436,Greenhill,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
160436,Greenhill,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
160436,Greenhill,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
160436,Greenhill,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
160436,Greenhill,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
160436,Greenhill,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,14.7
160436,Greenhill,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160436,Greenhill,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
160436,Greenhill,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
160436,Greenhill,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160436,Greenhill,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
160436,Greenhill,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
160436,Greenhill,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
160436,Greenhill,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
160436,Greenhill,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
160436,Greenhill,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
160436,Greenhill,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
160436,Greenhill,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
160436,Greenhill,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
160436,Greenhill,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
160436,Greenhill,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
160436,Greenhill,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
160436,Greenhill,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
160436,Greenhill,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
160436,Greenhill,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
160436,Greenhill,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
160436,Greenhill,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
160436,Greenhill,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
160436,Greenhill,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
160436,Greenhill,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
160436,Greenhill,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
