Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
160436,Greenhill,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
160436,Greenhill,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
160436,Greenhill,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,14.8
160436,Greenhill,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160436,Greenhill,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
160436,Greenhill,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
160436,Greenhill,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160436,Greenhill,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
160436,Greenhill,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
160436,Greenhill,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
160436,Greenhill,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
160436,Greenhill,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
160436,Greenhill,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
160436,Greenhill,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
160436,Greenhill,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
160436,Greenhill,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
160436,Greenhill,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
160436,Greenhill,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
160436,Greenhill,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
160436,Greenhill,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
160436,Greenhill,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
160436,Greenhill,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
160436,Greenhill,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
160436,Greenhill,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
160436,Greenhill,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
160436,Greenhill,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
160436,Greenhill,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
160436,Greenhill,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
160436,Greenhill,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
160436,Greenhill,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
160436,Greenhill,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
160436,Greenhill,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,14.9
160436,Greenhill,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160436,Greenhill,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
160436,Greenhill,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
160436,Greenhill,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160436,Greenhill,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
160436,Greenhill,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
160436,Greenhill,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
160436,Greenhill,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
160436,Greenhill,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
160436,Greenhill,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
160436,Greenhill,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
160436,Greenhill,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
160436,Greenhill,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
160436,Greenhill,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
160436,Greenhill,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
160436,Greenhill,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
160436,Greenhill,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
160436,Greenhill,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
160436,Greenhill,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
160436,Greenhill,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
160436,Greenhill,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
160436,Greenhill,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
160436,Greenhill,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
160436,Greenhill,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
160436,Greenhill,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
160436,Greenhill,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
160436,Greenhill,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
160436,Greenhill,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
160436,Greenhill,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
160436,Greenhill,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,14.9
160436,Greenhill,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160436,Greenhill,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
160436,Greenhill,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
160436,Greenhill,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160436,Greenhill,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
160436,Greenhill,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
160436,Greenhill,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
160436,Greenhill,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
160436,Greenhill,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
160436,Greenhill,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
160436,Greenhill,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
160436,Greenhill,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
160436,Greenhill,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
160436,Greenhill,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
160436,Greenhill,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
160436,Greenhill,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
160436,Greenhill,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
160436,Greenhill,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
160436,Greenhill,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
160436,Greenhill,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
160436,Greenhill,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
160436,Greenhill,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
160436,Greenhill,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
160436,Greenhill,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
160436,Greenhill,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
160436,Greenhill,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
160436,Greenhill,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
160436,Greenhill,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
160436,Greenhill,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
160436,Greenhill,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,15.0
160436,Greenhill,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160436,Greenhill,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
160436,Greenhill,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160436,Greenhill,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
160436,Greenhill,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160436,Greenhill,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
160436,Greenhill,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
160436,Greenhill,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
160436,Greenhill,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
160436,Greenhill,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
160436,Greenhill,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
160436,Greenhill,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
160436,Greenhill,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
160436,Greenhill,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
160436,Greenhill,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
160436,Greenhill,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
160436,Greenhill,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
160436,Greenhill,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
160436,Greenhill,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
160436,Greenhill,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
160436,Greenhill,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
160436,Greenhill,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
160436,Greenhill,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
160436,Greenhill,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
160436,Greenhill,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
160436,Greenhill,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
160436,Greenhill,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
160436,Greenhill,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
160436,Greenhill,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
160436,Greenhill,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,15.1
160436,Greenhill,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160436,Greenhill,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
160436,Greenhill,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
160436,Greenhill,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160436,Greenhill,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
160436,Greenhill,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
160436,Greenhill,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
160436,Greenhill,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
160436,Greenhill,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
160436,Greenhill,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
160436,Greenhill,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
160436,Greenhill,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
160436,Greenhill,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
160436,Greenhill,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
160436,Greenhill,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
160436,Greenhill,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
160436,Greenhill,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
160436,Greenhill,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
160436,Greenhill,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
160436,Greenhill,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
160436,Greenhill,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
160436,Greenhill,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
160436,Greenhill,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
160436,Greenhill,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
160436,Greenhill,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
160436,Greenhill,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
160436,Greenhill,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
160436,Greenhill,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160436,Greenhill,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
160436,Greenhill,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,15.1
160436,Greenhill,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160436,Greenhill,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
160436,Greenhill,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160436,Greenhill,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
160436,Greenhill,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
160436,Greenhill,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
160436,Greenhill,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
160436,Greenhill,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
160436,Greenhill,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
160436,Greenhill,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
160436,Greenhill,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
160436,Greenhill,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
160436,Greenhill,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
160436,Greenhill,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
160436,Greenhill,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
160436,Greenhill,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
160436,Greenhill,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
160436,Greenhill,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
160436,Greenhill,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
160436,Greenhill,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
160436,Greenhill,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
160436,Greenhill,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
160436,Greenhill,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
160436,Greenhill,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
160436,Greenhill,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
160436,Greenhill,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
160436,Greenhill,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
160436,Greenhill,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160436,Greenhill,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160436,Greenhill,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,15.2
160436,Greenhill,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160436,Greenhill,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
160436,Greenhill,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160436,Greenhill,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
160436,Greenhill,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160436,Greenhill,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
160436,Greenhill,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
160436,Greenhill,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
160436,Greenhill,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
160436,Greenhill,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
160436,Greenhill,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
160436,Greenhill,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
160436,Greenhill,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
160436,Greenhill,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
160436,Greenhill,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
160436,Greenhill,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
160436,Greenhill,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
160436,Greenhill,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
160436,Greenhill,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
160436,Greenhill,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
160436,Greenhill,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
160436,Greenhill,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
160436,Greenhill,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
160436,Greenhill,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
160436,Greenhill,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
160436,Greenhill,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
160436,Greenhill,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
160436,Greenhill,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
160436,Greenhill,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
160436,Greenhill,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
160436,Greenhill,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,15.3
160436,Greenhill,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160436,Greenhill,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
160436,Greenhill,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160436,Greenhill,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
160436,Greenhill,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160436,Greenhill,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
160436,Greenhill,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
160436,Greenhill,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
160436,Greenhill,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
160436,Greenhill,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
160436,Greenhill,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
160436,Greenhill,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
160436,Greenhill,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
160436,Greenhill,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
160436,Greenhill,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
160436,Greenhill,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
160436,Greenhill,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
160436,Greenhill,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
160436,Greenhill,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
160436,Greenhill,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
160436,Greenhill,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
160436,Greenhill,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
160436,Greenhill,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
160436,Greenhill,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
160436,Greenhill,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
160436,Greenhill,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
160436,Greenhill,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160436,Greenhill,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
160436,Greenhill,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
160436,Greenhill,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
160436,Greenhill,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,15.4
160436,Greenhill,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160436,Greenhill,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
160436,Greenhill,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160436,Greenhill,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
160436,Greenhill,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160436,Greenhill,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
160436,Greenhill,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
160436,Greenhill,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
160436,Greenhill,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
160436,Greenhill,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
160436,Greenhill,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
160436,Greenhill,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
160436,Greenhill,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
160436,Greenhill,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
160436,Greenhill,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
160436,Greenhill,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
160436,Greenhill,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
160436,Greenhill,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
160436,Greenhill,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
160436,Greenhill,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
160436,Greenhill,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
160436,Greenhill,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
160436,Greenhill,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
160436,Greenhill,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
160436,Greenhill,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
160436,Greenhill,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
160436,Greenhill,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160436,Greenhill,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
160436,Greenhill,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
160436,Greenhill,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
160436,Greenhill,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,15.5
160436,Greenhill,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160436,Greenhill,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
160436,Greenhill,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160436,Greenhill,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
160436,Greenhill,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
160436,Greenhill,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
160436,Greenhill,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
160436,Greenhill,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
160436,Greenhill,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
160436,Greenhill,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
160436,Greenhill,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
160436,Greenhill,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
160436,Greenhill,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
160436,Greenhill,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
160436,Greenhill,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
160436,Greenhill,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
160436,Greenhill,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
160436,Greenhill,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
160436,Greenhill,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
160436,Greenhill,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
160436,Greenhill,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
160436,Greenhill,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
160436,Greenhill,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
160436,Greenhill,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
160436,Greenhill,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
160436,Greenhill,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160436,Greenhill,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
160436,Greenhill,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
160436,Greenhill,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
160436,Greenhill,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,15.6
160436,Greenhill,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160436,Greenhill,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
160436,Greenhill,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160436,Greenhill,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
160436,Greenhill,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
160436,Greenhill,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
160436,Greenhill,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
160436,Greenhill,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
160436,Greenhill,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
160436,Greenhill,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
160436,Greenhill,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
160436,Greenhill,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
160436,Greenhill,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
160436,Greenhill,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
160436,Greenhill,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
160436,Greenhill,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
160436,Greenhill,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
160436,Greenhill,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
160436,Greenhill,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
160436,Greenhill,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
160436,Greenhill,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
160436,Greenhill,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
160436,Greenhill,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
160436,Greenhill,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
160436,Greenhill,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
160436,Greenhill,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
160436,Greenhill,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
160436,Greenhill,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160436,Greenhill,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,15.7
160436,Greenhill,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160436,Greenhill,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
160436,Greenhill,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
160436,Greenhill,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
160436,Greenhill,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
160436,Greenhill,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
160436,Greenhill,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
160436,Greenhill,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
160436,Greenhill,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
160436,Greenhill,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
160436,Greenhill,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
160436,Greenhill,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
160436,Greenhill,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
160436,Greenhill,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
160436,Greenhill,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
160436,Greenhill,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
160436,Greenhill,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
160436,Greenhill,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
160436,Greenhill,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
160436,Greenhill,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
160436,Greenhill,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
160436,Greenhill,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
160436,Greenhill,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
160436,Greenhill,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
160436,Greenhill,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
160436,Greenhill,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
160436,Greenhill,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
160436,Greenhill,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
160436,Greenhill,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160436,Greenhill,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
160436,Greenhill,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
160436,Greenhill,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160436,Greenhill,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
160436,Greenhill,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
160436,Greenhill,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
160436,Greenhill,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
160436,Greenhill,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
160436,Greenhill,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
160436,Greenhill,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
160436,Greenhill,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
160436,Greenhill,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
160436,Greenhill,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
160436,Greenhill,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
160436,Greenhill,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
160436,Greenhill,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
160436,Greenhill,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
160436,Greenhill,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
160436,Greenhill,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
160436,Greenhill,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
160436,Greenhill,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
160436,Greenhill,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
160436,Greenhill,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
160436,Greenhill,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
160436,Greenhill,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160436,Greenhill,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
160436,Greenhill,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
160436,Greenhill,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160436,Greenhill,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,15.9
160436,Greenhill,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160436,Greenhill,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
160436,Greenhill,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160436,Greenhill,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
160436,Greenhill,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160436,Greenhill,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
160436,Greenhill,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
160436,Greenhill,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
160436,Greenhill,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
160436,Greenhill,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
160436,Greenhill,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
160436,Greenhill,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
160436,Greenhill,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
160436,Greenhill,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
160436,Greenhill,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
160436,Greenhill,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
160436,Greenhill,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
160436,Greenhill,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
160436,Greenhill,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
160436,Greenhill,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
160436,Greenhill,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
160436,Greenhill,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
160436,Greenhill,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
160436,Greenhill,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
160436,Greenhill,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
160436,Greenhill,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
160436,Greenhill,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
160436,Greenhill,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
160436,Greenhill,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
160436,Greenhill,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
160436,Greenhill,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,16.0
160436,Greenhill,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160436,Greenhill,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
160436,Greenhill,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
160436,Greenhill,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160436,Greenhill,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
160436,Greenhill,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
160436,Greenhill,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
160436,Greenhill,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
160436,Greenhill,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
160436,Greenhill,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
160436,Greenhill,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
160436,Greenhill,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
160436,Greenhill,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
160436,Greenhill,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
160436,Greenhill,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
160436,Greenhill,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
160436,Greenhill,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
160436,Greenhill,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
160436,Greenhill,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
160436,Greenhill,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
160436,Greenhill,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
160436,Greenhill,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
160436,Greenhill,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
160436,Greenhill,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
160436,Greenhill,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
160436,Greenhill,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
160436,Greenhill,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
160436,Greenhill,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
160436,Greenhill,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160436,Greenhill,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,16.1
160436,Greenhill,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160436,Greenhill,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
160436,Greenhill,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160436,Greenhill,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
160436,Greenhill,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160436,Greenhill,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
160436,Greenhill,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
160436,Greenhill,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
160436,Greenhill,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
160436,Greenhill,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
160436,Greenhill,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
160436,Greenhill,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
160436,Greenhill,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
160436,Greenhill,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
160436,Greenhill,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
160436,Greenhill,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
160436,Greenhill,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
160436,Greenhill,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
160436,Greenhill,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
160436,Greenhill,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
160436,Greenhill,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
