Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
160436,Greenhill,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
160436,Greenhill,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
160436,Greenhill,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
160436,Greenhill,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
160436,Greenhill,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
160436,Greenhill,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
160436,Greenhill,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
160436,Greenhill,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
160436,Greenhill,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,16.2
160436,Greenhill,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160436,Greenhill,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
160436,Greenhill,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160436,Greenhill,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
160436,Greenhill,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160436,Greenhill,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
160436,Greenhill,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
160436,Greenhill,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
160436,Greenhill,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
160436,Greenhill,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
160436,Greenhill,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
160436,Greenhill,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
160436,Greenhill,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
160436,Greenhill,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
160436,Greenhill,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
160436,Greenhill,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
160436,Greenhill,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
160436,Greenhill,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
160436,Greenhill,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
160436,Greenhill,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
160436,Greenhill,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
160436,Greenhill,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
160436,Greenhill,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
160436,Greenhill,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
160436,Greenhill,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
160436,Greenhill,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
160436,Greenhill,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
160436,Greenhill,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
160436,Greenhill,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
160436,Greenhill,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,16.4
160436,Greenhill,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160436,Greenhill,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
160436,Greenhill,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160436,Greenhill,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
160436,Greenhill,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160436,Greenhill,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
160436,Greenhill,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
160436,Greenhill,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
160436,Greenhill,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
160436,Greenhill,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
160436,Greenhill,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
160436,Greenhill,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
160436,Greenhill,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
160436,Greenhill,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
160436,Greenhill,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
160436,Greenhill,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
160436,Greenhill,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
160436,Greenhill,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
160436,Greenhill,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
160436,Greenhill,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
160436,Greenhill,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
160436,Greenhill,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
160436,Greenhill,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
160436,Greenhill,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
160436,Greenhill,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
160436,Greenhill,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
160436,Greenhill,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
160436,Greenhill,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
160436,Greenhill,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
160436,Greenhill,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,16.5
160436,Greenhill,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160436,Greenhill,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
160436,Greenhill,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160436,Greenhill,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
160436,Greenhill,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160436,Greenhill,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
160436,Greenhill,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
160436,Greenhill,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
160436,Greenhill,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
160436,Greenhill,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
160436,Greenhill,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
160436,Greenhill,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
160436,Greenhill,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
160436,Greenhill,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
160436,Greenhill,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
160436,Greenhill,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
160436,Greenhill,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
160436,Greenhill,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
160436,Greenhill,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
160436,Greenhill,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
160436,Greenhill,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
160436,Greenhill,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
160436,Greenhill,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
160436,Greenhill,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
160436,Greenhill,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
160436,Greenhill,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
160436,Greenhill,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
160436,Greenhill,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
160436,Greenhill,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
160436,Greenhill,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,16.7
160436,Greenhill,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160436,Greenhill,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
160436,Greenhill,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160436,Greenhill,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
160436,Greenhill,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160436,Greenhill,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
160436,Greenhill,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
160436,Greenhill,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
160436,Greenhill,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
160436,Greenhill,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
160436,Greenhill,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
160436,Greenhill,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
160436,Greenhill,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
160436,Greenhill,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
160436,Greenhill,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
160436,Greenhill,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
160436,Greenhill,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
160436,Greenhill,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
160436,Greenhill,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
160436,Greenhill,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
160436,Greenhill,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
160436,Greenhill,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
160436,Greenhill,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
160436,Greenhill,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
160436,Greenhill,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
160436,Greenhill,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
160436,Greenhill,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
160436,Greenhill,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
160436,Greenhill,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
160436,Greenhill,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160436,Greenhill,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
160436,Greenhill,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160436,Greenhill,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
160436,Greenhill,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
160436,Greenhill,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
160436,Greenhill,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
160436,Greenhill,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
160436,Greenhill,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
160436,Greenhill,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
160436,Greenhill,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
160436,Greenhill,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
160436,Greenhill,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
160436,Greenhill,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
160436,Greenhill,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
160436,Greenhill,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
160436,Greenhill,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
160436,Greenhill,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
160436,Greenhill,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
160436,Greenhill,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
160436,Greenhill,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
160436,Greenhill,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
160436,Greenhill,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
160436,Greenhill,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
160436,Greenhill,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
160436,Greenhill,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
160436,Greenhill,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
160436,Greenhill,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
160436,Greenhill,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
160436,Greenhill,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160436,Greenhill,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
160436,Greenhill,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160436,Greenhill,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
160436,Greenhill,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160436,Greenhill,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
160436,Greenhill,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
160436,Greenhill,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
160436,Greenhill,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
160436,Greenhill,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
160436,Greenhill,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
160436,Greenhill,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
160436,Greenhill,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
160436,Greenhill,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
160436,Greenhill,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
160436,Greenhill,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
160436,Greenhill,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
160436,Greenhill,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
160436,Greenhill,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
160436,Greenhill,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
160436,Greenhill,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
160436,Greenhill,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
160436,Greenhill,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
160436,Greenhill,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
160436,Greenhill,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
160436,Greenhill,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
160436,Greenhill,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160436,Greenhill,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
160436,Greenhill,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
160436,Greenhill,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
160436,Greenhill,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,17.0
160436,Greenhill,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160436,Greenhill,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
160436,Greenhill,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160436,Greenhill,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
160436,Greenhill,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
160436,Greenhill,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
160436,Greenhill,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
160436,Greenhill,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
160436,Greenhill,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
160436,Greenhill,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
160436,Greenhill,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
160436,Greenhill,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
160436,Greenhill,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
160436,Greenhill,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
160436,Greenhill,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
160436,Greenhill,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
160436,Greenhill,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
160436,Greenhill,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
160436,Greenhill,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
160436,Greenhill,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
160436,Greenhill,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
160436,Greenhill,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
160436,Greenhill,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
160436,Greenhill,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
160436,Greenhill,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
160436,Greenhill,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
160436,Greenhill,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
160436,Greenhill,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
160436,Greenhill,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
160436,Greenhill,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
160436,Greenhill,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,17.2
160436,Greenhill,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160436,Greenhill,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
160436,Greenhill,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160436,Greenhill,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
160436,Greenhill,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
160436,Greenhill,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
160436,Greenhill,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
160436,Greenhill,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
160436,Greenhill,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
160436,Greenhill,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
160436,Greenhill,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
160436,Greenhill,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
160436,Greenhill,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
160436,Greenhill,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
160436,Greenhill,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
160436,Greenhill,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
160436,Greenhill,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
160436,Greenhill,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
160436,Greenhill,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
160436,Greenhill,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
160436,Greenhill,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
160436,Greenhill,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
160436,Greenhill,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
160436,Greenhill,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
160436,Greenhill,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
160436,Greenhill,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
160436,Greenhill,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
160436,Greenhill,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
160436,Greenhill,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,17.7
160436,Greenhill,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160436,Greenhill,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
160436,Greenhill,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160436,Greenhill,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
160436,Greenhill,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160436,Greenhill,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
160436,Greenhill,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
160436,Greenhill,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
160436,Greenhill,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
160436,Greenhill,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
160436,Greenhill,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
160436,Greenhill,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
160436,Greenhill,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
160436,Greenhill,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
160436,Greenhill,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
160436,Greenhill,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
160436,Greenhill,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
160436,Greenhill,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
160436,Greenhill,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.36
160436,Greenhill,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
160436,Greenhill,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
160436,Greenhill,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
160436,Greenhill,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
160436,Greenhill,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
160436,Greenhill,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
160436,Greenhill,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
160436,Greenhill,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
160436,Greenhill,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
160436,Greenhill,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
160436,Greenhill,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
160436,Greenhill,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160436,Greenhill,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160436,Greenhill,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
160436,Greenhill,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160436,Greenhill,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
160436,Greenhill,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160436,Greenhill,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
160436,Greenhill,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
160436,Greenhill,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
160436,Greenhill,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
160436,Greenhill,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
160436,Greenhill,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
160436,Greenhill,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
160436,Greenhill,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
160436,Greenhill,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
160436,Greenhill,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
160436,Greenhill,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.8
160436,Greenhill,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
160436,Greenhill,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
160436,Greenhill,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
160436,Greenhill,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
160436,Greenhill,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
160436,Greenhill,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
160436,Greenhill,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
160436,Greenhill,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
160436,Greenhill,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
160436,Greenhill,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
160436,Greenhill,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
160436,Greenhill,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
160436,Greenhill,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
160436,Greenhill,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160436,Greenhill,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
160436,Greenhill,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160436,Greenhill,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
160436,Greenhill,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160436,Greenhill,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
160436,Greenhill,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
160436,Greenhill,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
160436,Greenhill,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.65
160436,Greenhill,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
160436,Greenhill,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
160436,Greenhill,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
160436,Greenhill,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
160436,Greenhill,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
160436,Greenhill,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
160436,Greenhill,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.25
160436,Greenhill,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.59
160436,Greenhill,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
160436,Greenhill,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
160436,Greenhill,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
160436,Greenhill,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
160436,Greenhill,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
160436,Greenhill,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.34
160436,Greenhill,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
160436,Greenhill,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
160436,Greenhill,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
160436,Greenhill,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
160436,Greenhill,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
160436,Greenhill,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
160436,Greenhill,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,18.1
160436,Greenhill,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160436,Greenhill,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
160436,Greenhill,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
160436,Greenhill,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
160436,Greenhill,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
160436,Greenhill,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.59
160436,Greenhill,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
160436,Greenhill,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
160436,Greenhill,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
160436,Greenhill,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
160436,Greenhill,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
160436,Greenhill,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
160436,Greenhill,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
160436,Greenhill,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.25
160436,Greenhill,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.05
160436,Greenhill,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
160436,Greenhill,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
160436,Greenhill,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.0
160436,Greenhill,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
160436,Greenhill,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
160436,Greenhill,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
160436,Greenhill,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
160436,Greenhill,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
160436,Greenhill,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
160436,Greenhill,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
160436,Greenhill,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
160436,Greenhill,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
160436,Greenhill,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,18.2
160436,Greenhill,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160436,Greenhill,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
160436,Greenhill,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
160436,Greenhill,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160436,Greenhill,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
160436,Greenhill,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
160436,Greenhill,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
160436,Greenhill,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.23
160436,Greenhill,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
160436,Greenhill,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
160436,Greenhill,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
160436,Greenhill,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
160436,Greenhill,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
160436,Greenhill,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
160436,Greenhill,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
160436,Greenhill,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.6
160436,Greenhill,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.81
160436,Greenhill,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
160436,Greenhill,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
160436,Greenhill,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
160436,Greenhill,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
160436,Greenhill,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
160436,Greenhill,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.45
160436,Greenhill,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
160436,Greenhill,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
160436,Greenhill,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
160436,Greenhill,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
160436,Greenhill,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
160436,Greenhill,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
160436,Greenhill,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,18.4
160436,Greenhill,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160436,Greenhill,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
160436,Greenhill,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160436,Greenhill,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
160436,Greenhill,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160436,Greenhill,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
160436,Greenhill,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
160436,Greenhill,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
160436,Greenhill,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
160436,Greenhill,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.05
160436,Greenhill,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
160436,Greenhill,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
160436,Greenhill,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
160436,Greenhill,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
160436,Greenhill,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
160436,Greenhill,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
160436,Greenhill,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
160436,Greenhill,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.62
160436,Greenhill,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
160436,Greenhill,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
160436,Greenhill,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
160436,Greenhill,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
160436,Greenhill,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
160436,Greenhill,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.27
160436,Greenhill,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
160436,Greenhill,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
160436,Greenhill,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
160436,Greenhill,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.3
160436,Greenhill,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
160436,Greenhill,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
160436,Greenhill,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,18.5
160436,Greenhill,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160436,Greenhill,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
160436,Greenhill,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160436,Greenhill,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
160436,Greenhill,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160436,Greenhill,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
160436,Greenhill,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
160436,Greenhill,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
160436,Greenhill,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.53
160436,Greenhill,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
160436,Greenhill,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
160436,Greenhill,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
160436,Greenhill,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
160436,Greenhill,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
160436,Greenhill,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
160436,Greenhill,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
160436,Greenhill,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
160436,Greenhill,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.79
160436,Greenhill,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
160436,Greenhill,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
160436,Greenhill,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
160436,Greenhill,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
160436,Greenhill,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
160436,Greenhill,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.88
160436,Greenhill,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
160436,Greenhill,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
160436,Greenhill,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
160436,Greenhill,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
160436,Greenhill,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
160436,Greenhill,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
160436,Greenhill,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,18.6
160436,Greenhill,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160436,Greenhill,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
160436,Greenhill,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160436,Greenhill,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
160436,Greenhill,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
160436,Greenhill,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
160436,Greenhill,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
160436,Greenhill,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
160436,Greenhill,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
160436,Greenhill,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
160436,Greenhill,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
160436,Greenhill,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
