Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
160436,Greenhill,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
160436,Greenhill,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
160436,Greenhill,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
160436,Greenhill,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.67
160436,Greenhill,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
160436,Greenhill,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
160436,Greenhill,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
160436,Greenhill,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
160436,Greenhill,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
160436,Greenhill,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.53
160436,Greenhill,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
160436,Greenhill,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
160436,Greenhill,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
160436,Greenhill,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
160436,Greenhill,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
160436,Greenhill,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
160436,Greenhill,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,18.9
160436,Greenhill,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160436,Greenhill,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
160436,Greenhill,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160436,Greenhill,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
160436,Greenhill,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160436,Greenhill,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
160436,Greenhill,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
160436,Greenhill,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
160436,Greenhill,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
160436,Greenhill,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.8
160436,Greenhill,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
160436,Greenhill,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
160436,Greenhill,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
160436,Greenhill,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
160436,Greenhill,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
160436,Greenhill,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
160436,Greenhill,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
160436,Greenhill,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
160436,Greenhill,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.72
160436,Greenhill,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.3
160436,Greenhill,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
160436,Greenhill,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
160436,Greenhill,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
160436,Greenhill,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
160436,Greenhill,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.1
160436,Greenhill,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
160436,Greenhill,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
160436,Greenhill,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
160436,Greenhill,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
160436,Greenhill,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
160436,Greenhill,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
160436,Greenhill,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160436,Greenhill,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
160436,Greenhill,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160436,Greenhill,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
160436,Greenhill,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160436,Greenhill,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
160436,Greenhill,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
160436,Greenhill,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
160436,Greenhill,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
160436,Greenhill,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.94
160436,Greenhill,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
160436,Greenhill,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
160436,Greenhill,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
160436,Greenhill,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
160436,Greenhill,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
160436,Greenhill,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
160436,Greenhill,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
160436,Greenhill,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
160436,Greenhill,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
160436,Greenhill,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
160436,Greenhill,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
160436,Greenhill,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
160436,Greenhill,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
160436,Greenhill,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
160436,Greenhill,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.35
160436,Greenhill,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
160436,Greenhill,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
160436,Greenhill,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
160436,Greenhill,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
160436,Greenhill,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
160436,Greenhill,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
160436,Greenhill,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160436,Greenhill,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
160436,Greenhill,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160436,Greenhill,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
160436,Greenhill,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
160436,Greenhill,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
160436,Greenhill,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
160436,Greenhill,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
160436,Greenhill,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
160436,Greenhill,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
160436,Greenhill,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
160436,Greenhill,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
160436,Greenhill,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
160436,Greenhill,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
160436,Greenhill,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
160436,Greenhill,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
160436,Greenhill,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
160436,Greenhill,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.25
160436,Greenhill,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.97
160436,Greenhill,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
160436,Greenhill,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
160436,Greenhill,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
160436,Greenhill,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
160436,Greenhill,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
160436,Greenhill,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
160436,Greenhill,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
160436,Greenhill,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
160436,Greenhill,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
160436,Greenhill,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
160436,Greenhill,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
160436,Greenhill,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,19.5
160436,Greenhill,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160436,Greenhill,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
160436,Greenhill,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160436,Greenhill,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
160436,Greenhill,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160436,Greenhill,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
160436,Greenhill,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
160436,Greenhill,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
160436,Greenhill,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
160436,Greenhill,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
160436,Greenhill,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
160436,Greenhill,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
160436,Greenhill,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
160436,Greenhill,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
160436,Greenhill,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
160436,Greenhill,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
160436,Greenhill,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.87
160436,Greenhill,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
160436,Greenhill,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
160436,Greenhill,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
160436,Greenhill,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.9
160436,Greenhill,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
160436,Greenhill,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.44
160436,Greenhill,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
160436,Greenhill,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
160436,Greenhill,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
160436,Greenhill,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
160436,Greenhill,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
160436,Greenhill,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
160436,Greenhill,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,19.7
160436,Greenhill,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160436,Greenhill,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
160436,Greenhill,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160436,Greenhill,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
160436,Greenhill,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160436,Greenhill,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
160436,Greenhill,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
160436,Greenhill,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
160436,Greenhill,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
160436,Greenhill,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
160436,Greenhill,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.72
160436,Greenhill,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
160436,Greenhill,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
160436,Greenhill,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
160436,Greenhill,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
160436,Greenhill,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
160436,Greenhill,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
160436,Greenhill,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
160436,Greenhill,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.15
160436,Greenhill,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.86
160436,Greenhill,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
160436,Greenhill,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
160436,Greenhill,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
160436,Greenhill,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
160436,Greenhill,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.25
160436,Greenhill,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
160436,Greenhill,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
160436,Greenhill,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
160436,Greenhill,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
160436,Greenhill,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
160436,Greenhill,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
160436,Greenhill,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,19.9
160436,Greenhill,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160436,Greenhill,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
160436,Greenhill,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160436,Greenhill,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
160436,Greenhill,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160436,Greenhill,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
160436,Greenhill,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
160436,Greenhill,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
160436,Greenhill,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
160436,Greenhill,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.83
160436,Greenhill,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
160436,Greenhill,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
160436,Greenhill,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
160436,Greenhill,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
160436,Greenhill,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
160436,Greenhill,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
160436,Greenhill,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.49
160436,Greenhill,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
160436,Greenhill,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
160436,Greenhill,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
160436,Greenhill,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
160436,Greenhill,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
160436,Greenhill,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.9
160436,Greenhill,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
160436,Greenhill,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
160436,Greenhill,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
160436,Greenhill,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.8
160436,Greenhill,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
160436,Greenhill,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
160436,Greenhill,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,19.9
160436,Greenhill,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160436,Greenhill,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
160436,Greenhill,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160436,Greenhill,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
160436,Greenhill,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160436,Greenhill,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
160436,Greenhill,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
160436,Greenhill,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
160436,Greenhill,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.75
160436,Greenhill,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.52
160436,Greenhill,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
160436,Greenhill,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
160436,Greenhill,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
160436,Greenhill,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
160436,Greenhill,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
160436,Greenhill,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
160436,Greenhill,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.04
160436,Greenhill,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.92
160436,Greenhill,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
160436,Greenhill,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
160436,Greenhill,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.5
160436,Greenhill,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
160436,Greenhill,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.91
160436,Greenhill,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
160436,Greenhill,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
160436,Greenhill,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
160436,Greenhill,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.2
160436,Greenhill,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
160436,Greenhill,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
160436,Greenhill,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,20.0
160436,Greenhill,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160436,Greenhill,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
160436,Greenhill,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160436,Greenhill,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
160436,Greenhill,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
160436,Greenhill,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
160436,Greenhill,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
160436,Greenhill,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
160436,Greenhill,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.73
160436,Greenhill,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.76
160436,Greenhill,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
160436,Greenhill,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
160436,Greenhill,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
160436,Greenhill,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
160436,Greenhill,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
160436,Greenhill,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
160436,Greenhill,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.39
160436,Greenhill,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.93
160436,Greenhill,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.16
160436,Greenhill,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
160436,Greenhill,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
160436,Greenhill,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
160436,Greenhill,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
160436,Greenhill,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.94
160436,Greenhill,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
160436,Greenhill,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.32
160436,Greenhill,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
160436,Greenhill,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.5
160436,Greenhill,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
160436,Greenhill,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
160436,Greenhill,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,20.1
160436,Greenhill,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160436,Greenhill,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
160436,Greenhill,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160436,Greenhill,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
160436,Greenhill,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160436,Greenhill,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
160436,Greenhill,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
160436,Greenhill,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
160436,Greenhill,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.32
160436,Greenhill,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.03
160436,Greenhill,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.49
160436,Greenhill,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
160436,Greenhill,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
160436,Greenhill,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
160436,Greenhill,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
160436,Greenhill,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.38
160436,Greenhill,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.02
160436,Greenhill,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.98
160436,Greenhill,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
160436,Greenhill,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
160436,Greenhill,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.2
160436,Greenhill,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
160436,Greenhill,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
160436,Greenhill,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.06
160436,Greenhill,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
160436,Greenhill,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.69
160436,Greenhill,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
160436,Greenhill,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.0
160436,Greenhill,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
160436,Greenhill,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
160436,Greenhill,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,20.2
160436,Greenhill,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160436,Greenhill,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
160436,Greenhill,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160436,Greenhill,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
160436,Greenhill,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
160436,Greenhill,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
160436,Greenhill,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
160436,Greenhill,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.43
160436,Greenhill,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.43
160436,Greenhill,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
160436,Greenhill,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
160436,Greenhill,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
160436,Greenhill,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
160436,Greenhill,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
160436,Greenhill,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.19
160436,Greenhill,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.55
160436,Greenhill,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.31
160436,Greenhill,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
160436,Greenhill,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
160436,Greenhill,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.3
160436,Greenhill,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.2
160436,Greenhill,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
160436,Greenhill,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.12
160436,Greenhill,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.2
160436,Greenhill,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.6
160436,Greenhill,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
160436,Greenhill,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
160436,Greenhill,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
160436,Greenhill,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
160436,Greenhill,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,20.3
160436,Greenhill,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160436,Greenhill,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
160436,Greenhill,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
160436,Greenhill,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160436,Greenhill,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
160436,Greenhill,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
160436,Greenhill,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.31
160436,Greenhill,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.76
160436,Greenhill,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.9
160436,Greenhill,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
160436,Greenhill,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
160436,Greenhill,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
160436,Greenhill,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
160436,Greenhill,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
160436,Greenhill,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.09
160436,Greenhill,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.69
160436,Greenhill,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.28
160436,Greenhill,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
160436,Greenhill,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
160436,Greenhill,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
160436,Greenhill,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.7
160436,Greenhill,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
160436,Greenhill,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.65
160436,Greenhill,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
160436,Greenhill,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.4
160436,Greenhill,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
160436,Greenhill,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.1
160436,Greenhill,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
160436,Greenhill,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
160436,Greenhill,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,20.3
160436,Greenhill,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160436,Greenhill,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
160436,Greenhill,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160436,Greenhill,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
160436,Greenhill,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160436,Greenhill,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
160436,Greenhill,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
160436,Greenhill,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
160436,Greenhill,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.74
160436,Greenhill,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.81
160436,Greenhill,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.68
160436,Greenhill,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
160436,Greenhill,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
160436,Greenhill,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
160436,Greenhill,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
160436,Greenhill,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
160436,Greenhill,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.5
160436,Greenhill,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.35
160436,Greenhill,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.42
160436,Greenhill,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
160436,Greenhill,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
160436,Greenhill,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
160436,Greenhill,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.7
160436,Greenhill,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
160436,Greenhill,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.69
160436,Greenhill,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
160436,Greenhill,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.03
160436,Greenhill,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
160436,Greenhill,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
160436,Greenhill,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
160436,Greenhill,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
160436,Greenhill,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,20.4
160436,Greenhill,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160436,Greenhill,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
160436,Greenhill,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160436,Greenhill,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
160436,Greenhill,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160436,Greenhill,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
160436,Greenhill,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
160436,Greenhill,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
160436,Greenhill,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
160436,Greenhill,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.19
160436,Greenhill,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.56
160436,Greenhill,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.45
160436,Greenhill,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
160436,Greenhill,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
160436,Greenhill,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
160436,Greenhill,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
160436,Greenhill,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
160436,Greenhill,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
160436,Greenhill,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.99
160436,Greenhill,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.6
160436,Greenhill,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.91
160436,Greenhill,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
160436,Greenhill,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
160436,Greenhill,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
160436,Greenhill,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.6
160436,Greenhill,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
160436,Greenhill,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.48
160436,Greenhill,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.7
160436,Greenhill,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.46
160436,Greenhill,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
160436,Greenhill,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.8
160436,Greenhill,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
160436,Greenhill,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
160436,Greenhill,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,20.4
160436,Greenhill,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160436,Greenhill,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
160436,Greenhill,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160436,Greenhill,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
160436,Greenhill,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160436,Greenhill,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
160436,Greenhill,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
160436,Greenhill,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
160436,Greenhill,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.47
160436,Greenhill,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
160436,Greenhill,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
160436,Greenhill,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
160436,Greenhill,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
160436,Greenhill,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
160436,Greenhill,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
160436,Greenhill,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
160436,Greenhill,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.3
160436,Greenhill,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.29
160436,Greenhill,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.46
160436,Greenhill,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
160436,Greenhill,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
160436,Greenhill,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.6
160436,Greenhill,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.8
160436,Greenhill,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
160436,Greenhill,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.14
160436,Greenhill,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.45
160436,Greenhill,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.78
160436,Greenhill,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
160436,Greenhill,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.2
160436,Greenhill,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
160436,Greenhill,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
160436,Greenhill,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,20.4
160436,Greenhill,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160436,Greenhill,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
160436,Greenhill,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160436,Greenhill,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
160436,Greenhill,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160436,Greenhill,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
160436,Greenhill,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
160436,Greenhill,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
160436,Greenhill,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
160436,Greenhill,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.43
160436,Greenhill,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.74
160436,Greenhill,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.24
160436,Greenhill,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
160436,Greenhill,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
160436,Greenhill,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
160436,Greenhill,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
160436,Greenhill,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
160436,Greenhill,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
160436,Greenhill,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.06
160436,Greenhill,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.94
160436,Greenhill,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,88.2
160436,Greenhill,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
160436,Greenhill,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.2
160436,Greenhill,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
160436,Greenhill,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.92
160436,Greenhill,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.89
160436,Greenhill,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
160436,Greenhill,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
160436,Greenhill,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.5
160436,Greenhill,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
160436,Greenhill,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
160436,Greenhill,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,20.4
160436,Greenhill,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160436,Greenhill,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
160436,Greenhill,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
