Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
160436,Greenhill,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160436,Greenhill,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
160436,Greenhill,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
160436,Greenhill,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
160436,Greenhill,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
160436,Greenhill,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.92
160436,Greenhill,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.95
160436,Greenhill,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.56
160436,Greenhill,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
160436,Greenhill,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
160436,Greenhill,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
160436,Greenhill,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
160436,Greenhill,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.16
160436,Greenhill,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.87
160436,Greenhill,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.88
160436,Greenhill,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
160436,Greenhill,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
160436,Greenhill,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.4
160436,Greenhill,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
160436,Greenhill,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.2
160436,Greenhill,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.56
160436,Greenhill,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.46
160436,Greenhill,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
160436,Greenhill,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.3
160436,Greenhill,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
160436,Greenhill,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
160436,Greenhill,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,20.5
160436,Greenhill,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160436,Greenhill,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
160436,Greenhill,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160436,Greenhill,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
160436,Greenhill,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160436,Greenhill,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
160436,Greenhill,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
160436,Greenhill,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
160436,Greenhill,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
160436,Greenhill,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.36
160436,Greenhill,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.43
160436,Greenhill,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.35
160436,Greenhill,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
160436,Greenhill,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
160436,Greenhill,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
160436,Greenhill,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
160436,Greenhill,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160436,Greenhill,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.34
160436,Greenhill,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.29
160436,Greenhill,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.87
160436,Greenhill,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
160436,Greenhill,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
160436,Greenhill,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.7
160436,Greenhill,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
160436,Greenhill,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.84
160436,Greenhill,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.53
160436,Greenhill,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
160436,Greenhill,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
160436,Greenhill,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.3
160436,Greenhill,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
160436,Greenhill,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
160436,Greenhill,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,20.4
160436,Greenhill,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160436,Greenhill,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
160436,Greenhill,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160436,Greenhill,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160436,Greenhill,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
160436,Greenhill,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
160436,Greenhill,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
160436,Greenhill,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.18
160436,Greenhill,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.83
160436,Greenhill,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
160436,Greenhill,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
160436,Greenhill,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
160436,Greenhill,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
160436,Greenhill,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
160436,Greenhill,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160436,Greenhill,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.77
160436,Greenhill,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.86
160436,Greenhill,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.36
160436,Greenhill,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
160436,Greenhill,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.1
160436,Greenhill,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.8
160436,Greenhill,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
160436,Greenhill,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.12
160436,Greenhill,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
160436,Greenhill,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
160436,Greenhill,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
160436,Greenhill,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.2
160436,Greenhill,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
160436,Greenhill,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
160436,Greenhill,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,20.3
160436,Greenhill,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160436,Greenhill,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
160436,Greenhill,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160436,Greenhill,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
160436,Greenhill,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160436,Greenhill,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
160436,Greenhill,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
160436,Greenhill,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
160436,Greenhill,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.89
160436,Greenhill,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.1
160436,Greenhill,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
160436,Greenhill,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
160436,Greenhill,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
160436,Greenhill,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
160436,Greenhill,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
160436,Greenhill,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
160436,Greenhill,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.2
160436,Greenhill,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.5
160436,Greenhill,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.51
160436,Greenhill,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
160436,Greenhill,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.9
160436,Greenhill,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.6
160436,Greenhill,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.9
160436,Greenhill,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160436,Greenhill,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.78
160436,Greenhill,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
160436,Greenhill,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
160436,Greenhill,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
160436,Greenhill,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.4
160436,Greenhill,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
160436,Greenhill,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
160436,Greenhill,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,20.2
160436,Greenhill,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160436,Greenhill,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
160436,Greenhill,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160436,Greenhill,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
160436,Greenhill,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160436,Greenhill,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
160436,Greenhill,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
160436,Greenhill,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
160436,Greenhill,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.98
160436,Greenhill,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.34
160436,Greenhill,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.31
160436,Greenhill,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
160436,Greenhill,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
160436,Greenhill,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
160436,Greenhill,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
160436,Greenhill,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
160436,Greenhill,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.26
160436,Greenhill,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.32
160436,Greenhill,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.87
160436,Greenhill,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
160436,Greenhill,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.7
160436,Greenhill,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.3
160436,Greenhill,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.5
160436,Greenhill,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
160436,Greenhill,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.09
160436,Greenhill,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.66
160436,Greenhill,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.4
160436,Greenhill,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
160436,Greenhill,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.6
160436,Greenhill,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
160436,Greenhill,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
160436,Greenhill,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,20.0
160436,Greenhill,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160436,Greenhill,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
160436,Greenhill,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160436,Greenhill,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
160436,Greenhill,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160436,Greenhill,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
160436,Greenhill,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
160436,Greenhill,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.35
160436,Greenhill,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.98
160436,Greenhill,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.27
160436,Greenhill,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
160436,Greenhill,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
160436,Greenhill,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
160436,Greenhill,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
160436,Greenhill,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
160436,Greenhill,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.81
160436,Greenhill,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.81
160436,Greenhill,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.84
160436,Greenhill,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
160436,Greenhill,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.0
160436,Greenhill,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.0
160436,Greenhill,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.0
160436,Greenhill,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.48
160436,Greenhill,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.49
160436,Greenhill,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.65
160436,Greenhill,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
160436,Greenhill,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.9
160436,Greenhill,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
160436,Greenhill,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
160436,Greenhill,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,19.9
160436,Greenhill,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160436,Greenhill,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
160436,Greenhill,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160436,Greenhill,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
160436,Greenhill,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160436,Greenhill,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
160436,Greenhill,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
160436,Greenhill,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
160436,Greenhill,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.29
160436,Greenhill,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.3
160436,Greenhill,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.5
160436,Greenhill,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
160436,Greenhill,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
160436,Greenhill,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
160436,Greenhill,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
160436,Greenhill,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.96
160436,Greenhill,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.39
160436,Greenhill,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.12
160436,Greenhill,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
160436,Greenhill,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.6
160436,Greenhill,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.6
160436,Greenhill,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.9
160436,Greenhill,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.24
160436,Greenhill,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.24
160436,Greenhill,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
160436,Greenhill,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
160436,Greenhill,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.4
160436,Greenhill,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
160436,Greenhill,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
160436,Greenhill,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,19.8
160436,Greenhill,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160436,Greenhill,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
160436,Greenhill,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160436,Greenhill,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
160436,Greenhill,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160436,Greenhill,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
160436,Greenhill,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
160436,Greenhill,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
160436,Greenhill,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.2
160436,Greenhill,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.63
160436,Greenhill,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.46
160436,Greenhill,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
160436,Greenhill,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
160436,Greenhill,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
160436,Greenhill,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
160436,Greenhill,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.44
160436,Greenhill,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.59
160436,Greenhill,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.82
160436,Greenhill,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
160436,Greenhill,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.7
160436,Greenhill,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.1
160436,Greenhill,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.6
160436,Greenhill,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.35
160436,Greenhill,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.43
160436,Greenhill,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
160436,Greenhill,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
160436,Greenhill,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
160436,Greenhill,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
160436,Greenhill,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
160436,Greenhill,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,19.8
160436,Greenhill,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160436,Greenhill,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
160436,Greenhill,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160436,Greenhill,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
160436,Greenhill,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160436,Greenhill,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
160436,Greenhill,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
160436,Greenhill,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
160436,Greenhill,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
160436,Greenhill,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.8
160436,Greenhill,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.02
160436,Greenhill,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.28
160436,Greenhill,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
160436,Greenhill,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
160436,Greenhill,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
160436,Greenhill,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
160436,Greenhill,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.81
160436,Greenhill,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.5
160436,Greenhill,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.3
160436,Greenhill,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
160436,Greenhill,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.9
160436,Greenhill,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.5
160436,Greenhill,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.2
160436,Greenhill,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.07
160436,Greenhill,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.05
160436,Greenhill,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.35
160436,Greenhill,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
160436,Greenhill,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.5
160436,Greenhill,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
160436,Greenhill,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
160436,Greenhill,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,19.6
160436,Greenhill,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160436,Greenhill,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
160436,Greenhill,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
160436,Greenhill,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160436,Greenhill,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
160436,Greenhill,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
160436,Greenhill,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
160436,Greenhill,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.87
160436,Greenhill,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.55
160436,Greenhill,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.65
160436,Greenhill,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
160436,Greenhill,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
160436,Greenhill,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
160436,Greenhill,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
160436,Greenhill,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
160436,Greenhill,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
160436,Greenhill,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.14
160436,Greenhill,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.2
160436,Greenhill,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.76
160436,Greenhill,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
160436,Greenhill,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.7
160436,Greenhill,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.3
160436,Greenhill,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.1
160436,Greenhill,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.22
160436,Greenhill,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
160436,Greenhill,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
160436,Greenhill,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
160436,Greenhill,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.6
160436,Greenhill,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
160436,Greenhill,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
160436,Greenhill,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,19.4
160436,Greenhill,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160436,Greenhill,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
160436,Greenhill,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160436,Greenhill,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
160436,Greenhill,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
160436,Greenhill,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
160436,Greenhill,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
160436,Greenhill,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
160436,Greenhill,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.36
160436,Greenhill,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.81
160436,Greenhill,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
160436,Greenhill,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
160436,Greenhill,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
160436,Greenhill,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
160436,Greenhill,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
160436,Greenhill,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.47
160436,Greenhill,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.36
160436,Greenhill,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.49
160436,Greenhill,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
160436,Greenhill,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.6
160436,Greenhill,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.6
160436,Greenhill,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.4
160436,Greenhill,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160436,Greenhill,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.88
160436,Greenhill,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
160436,Greenhill,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
160436,Greenhill,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
160436,Greenhill,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.2
160436,Greenhill,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
160436,Greenhill,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
160436,Greenhill,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160436,Greenhill,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
160436,Greenhill,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160436,Greenhill,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
160436,Greenhill,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
160436,Greenhill,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
160436,Greenhill,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
160436,Greenhill,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
160436,Greenhill,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.35
160436,Greenhill,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.61
160436,Greenhill,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.92
160436,Greenhill,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
160436,Greenhill,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
160436,Greenhill,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
160436,Greenhill,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
160436,Greenhill,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160436,Greenhill,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
160436,Greenhill,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.34
160436,Greenhill,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,46.08
160436,Greenhill,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.27
160436,Greenhill,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,108.9
160436,Greenhill,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
160436,Greenhill,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,195.7
160436,Greenhill,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
160436,Greenhill,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.81
160436,Greenhill,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.85
160436,Greenhill,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
160436,Greenhill,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.5
160436,Greenhill,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.3
160436,Greenhill,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
160436,Greenhill,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
160436,Greenhill,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,18.8
160436,Greenhill,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160436,Greenhill,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
160436,Greenhill,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
160436,Greenhill,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
160436,Greenhill,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
160436,Greenhill,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
160436,Greenhill,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
160436,Greenhill,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.15
160436,Greenhill,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.94
160436,Greenhill,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.8
160436,Greenhill,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
160436,Greenhill,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
160436,Greenhill,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
160436,Greenhill,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
160436,Greenhill,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160436,Greenhill,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.84
160436,Greenhill,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.41
160436,Greenhill,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.33
160436,Greenhill,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.0
160436,Greenhill,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
160436,Greenhill,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.1
160436,Greenhill,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.5
160436,Greenhill,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.56
160436,Greenhill,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.49
160436,Greenhill,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
160436,Greenhill,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
160436,Greenhill,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.6
160436,Greenhill,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.5
160436,Greenhill,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
160436,Greenhill,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,18.5
160436,Greenhill,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160436,Greenhill,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
160436,Greenhill,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
160436,Greenhill,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
160436,Greenhill,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
160436,Greenhill,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
160436,Greenhill,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
160436,Greenhill,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.39
160436,Greenhill,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.9
160436,Greenhill,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
160436,Greenhill,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
160436,Greenhill,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
160436,Greenhill,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
160436,Greenhill,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
160436,Greenhill,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160436,Greenhill,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.95
160436,Greenhill,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.5
160436,Greenhill,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.4
160436,Greenhill,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
160436,Greenhill,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.6
160436,Greenhill,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.8
160436,Greenhill,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.8
160436,Greenhill,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.37
160436,Greenhill,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.3
160436,Greenhill,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.95
160436,Greenhill,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.5
160436,Greenhill,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.6
160436,Greenhill,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.5
160436,Greenhill,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
160436,Greenhill,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160436,Greenhill,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
160436,Greenhill,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
160436,Greenhill,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
160436,Greenhill,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
160436,Greenhill,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.32
160436,Greenhill,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.8
160436,Greenhill,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.35
160436,Greenhill,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
160436,Greenhill,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
160436,Greenhill,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
160436,Greenhill,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
160436,Greenhill,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
160436,Greenhill,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.02
160436,Greenhill,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.68
160436,Greenhill,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.38
160436,Greenhill,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
160436,Greenhill,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.2
160436,Greenhill,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.4
160436,Greenhill,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.8
160436,Greenhill,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
160436,Greenhill,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.98
160436,Greenhill,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.15
160436,Greenhill,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.97
160436,Greenhill,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
160436,Greenhill,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.3
160436,Greenhill,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.3
160436,Greenhill,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
160436,Greenhill,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,17.5
160436,Greenhill,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160436,Greenhill,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
160436,Greenhill,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
160436,Greenhill,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160436,Greenhill,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
160436,Greenhill,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
160436,Greenhill,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
160436,Greenhill,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
160436,Greenhill,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.82
160436,Greenhill,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.34
160436,Greenhill,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
160436,Greenhill,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
160436,Greenhill,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
160436,Greenhill,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
160436,Greenhill,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160436,Greenhill,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
160436,Greenhill,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,35.03
160436,Greenhill,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,46.33
160436,Greenhill,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.67
160436,Greenhill,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.6
160436,Greenhill,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.5
160436,Greenhill,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,194.8
160436,Greenhill,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.1
160436,Greenhill,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
160436,Greenhill,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
