Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160436,Greenhill,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.99
160436,Greenhill,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.74
160436,Greenhill,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.47
160436,Greenhill,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
160436,Greenhill,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.6
160436,Greenhill,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.4
160436,Greenhill,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
160436,Greenhill,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,17.1
160436,Greenhill,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
160436,Greenhill,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160436,Greenhill,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
160436,Greenhill,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160436,Greenhill,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
160436,Greenhill,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
160436,Greenhill,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
160436,Greenhill,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.02
160436,Greenhill,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.08
160436,Greenhill,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.13
160436,Greenhill,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
160436,Greenhill,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
160436,Greenhill,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
160436,Greenhill,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
160436,Greenhill,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160436,Greenhill,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.66
160436,Greenhill,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,43.33
160436,Greenhill,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.75
160436,Greenhill,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.1
160436,Greenhill,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.5
160436,Greenhill,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.6
160436,Greenhill,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.0
160436,Greenhill,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
160436,Greenhill,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.12
160436,Greenhill,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.56
160436,Greenhill,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.58
160436,Greenhill,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
160436,Greenhill,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.1
160436,Greenhill,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
160436,Greenhill,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
160436,Greenhill,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,16.7
160436,Greenhill,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160436,Greenhill,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
160436,Greenhill,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160436,Greenhill,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
160436,Greenhill,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
160436,Greenhill,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
160436,Greenhill,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
160436,Greenhill,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.78
160436,Greenhill,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.89
160436,Greenhill,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.33
160436,Greenhill,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
160436,Greenhill,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
160436,Greenhill,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
160436,Greenhill,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
160436,Greenhill,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.29
160436,Greenhill,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.23
160436,Greenhill,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.69
160436,Greenhill,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
160436,Greenhill,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.5
160436,Greenhill,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.8
160436,Greenhill,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.6
160436,Greenhill,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
160436,Greenhill,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.63
160436,Greenhill,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.38
160436,Greenhill,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
160436,Greenhill,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
160436,Greenhill,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.5
160436,Greenhill,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
160436,Greenhill,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
160436,Greenhill,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,16.4
160436,Greenhill,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160436,Greenhill,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
160436,Greenhill,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160436,Greenhill,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
160436,Greenhill,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
160436,Greenhill,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
160436,Greenhill,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
160436,Greenhill,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
160436,Greenhill,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.92
160436,Greenhill,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.61
160436,Greenhill,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.13
160436,Greenhill,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
160436,Greenhill,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
160436,Greenhill,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
160436,Greenhill,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
160436,Greenhill,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.51
160436,Greenhill,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,40.14
160436,Greenhill,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.14
160436,Greenhill,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,87.3
160436,Greenhill,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.0
160436,Greenhill,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.7
160436,Greenhill,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.3
160436,Greenhill,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.41
160436,Greenhill,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.9
160436,Greenhill,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
160436,Greenhill,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
160436,Greenhill,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
160436,Greenhill,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.0
160436,Greenhill,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
160436,Greenhill,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,16.2
160436,Greenhill,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160436,Greenhill,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
160436,Greenhill,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160436,Greenhill,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
160436,Greenhill,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
160436,Greenhill,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
160436,Greenhill,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
160436,Greenhill,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
160436,Greenhill,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.92
160436,Greenhill,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.03
160436,Greenhill,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.4
160436,Greenhill,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
160436,Greenhill,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
160436,Greenhill,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
160436,Greenhill,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
160436,Greenhill,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160436,Greenhill,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.19
160436,Greenhill,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.19
160436,Greenhill,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.17
160436,Greenhill,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
160436,Greenhill,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
160436,Greenhill,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.9
160436,Greenhill,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.7
160436,Greenhill,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
160436,Greenhill,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.34
160436,Greenhill,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.77
160436,Greenhill,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
160436,Greenhill,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
160436,Greenhill,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.2
160436,Greenhill,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.1
160436,Greenhill,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
160436,Greenhill,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,16.1
160436,Greenhill,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160436,Greenhill,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
160436,Greenhill,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160436,Greenhill,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
160436,Greenhill,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
160436,Greenhill,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
160436,Greenhill,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
160436,Greenhill,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
160436,Greenhill,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.54
160436,Greenhill,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.96
160436,Greenhill,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.4
160436,Greenhill,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
160436,Greenhill,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
160436,Greenhill,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
160436,Greenhill,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
160436,Greenhill,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160436,Greenhill,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.19
160436,Greenhill,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.1
160436,Greenhill,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.84
160436,Greenhill,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.5
160436,Greenhill,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
160436,Greenhill,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.8
160436,Greenhill,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
160436,Greenhill,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
160436,Greenhill,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.38
160436,Greenhill,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.16
160436,Greenhill,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.77
160436,Greenhill,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
160436,Greenhill,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.4
160436,Greenhill,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.7
160436,Greenhill,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
160436,Greenhill,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,15.9
160436,Greenhill,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160436,Greenhill,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
160436,Greenhill,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160436,Greenhill,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
160436,Greenhill,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
160436,Greenhill,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
160436,Greenhill,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
160436,Greenhill,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.56
160436,Greenhill,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.25
160436,Greenhill,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
160436,Greenhill,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
160436,Greenhill,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
160436,Greenhill,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
160436,Greenhill,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
160436,Greenhill,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160436,Greenhill,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
160436,Greenhill,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.88
160436,Greenhill,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.93
160436,Greenhill,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,88.1
160436,Greenhill,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
160436,Greenhill,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.3
160436,Greenhill,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
160436,Greenhill,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.66
160436,Greenhill,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.78
160436,Greenhill,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
160436,Greenhill,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
160436,Greenhill,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
160436,Greenhill,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
160436,Greenhill,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
160436,Greenhill,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160436,Greenhill,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
160436,Greenhill,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160436,Greenhill,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
160436,Greenhill,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160436,Greenhill,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
160436,Greenhill,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
160436,Greenhill,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.59
160436,Greenhill,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.66
160436,Greenhill,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.75
160436,Greenhill,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
160436,Greenhill,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
160436,Greenhill,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
160436,Greenhill,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
160436,Greenhill,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
160436,Greenhill,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.02
160436,Greenhill,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.1
160436,Greenhill,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.14
160436,Greenhill,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,74.5
160436,Greenhill,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
160436,Greenhill,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.8
160436,Greenhill,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
160436,Greenhill,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160436,Greenhill,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.56
160436,Greenhill,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.54
160436,Greenhill,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
160436,Greenhill,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
160436,Greenhill,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
160436,Greenhill,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
160436,Greenhill,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
160436,Greenhill,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160436,Greenhill,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
160436,Greenhill,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160436,Greenhill,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
160436,Greenhill,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160436,Greenhill,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
160436,Greenhill,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
160436,Greenhill,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
160436,Greenhill,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.58
160436,Greenhill,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.63
160436,Greenhill,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.2
160436,Greenhill,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
160436,Greenhill,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
160436,Greenhill,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
160436,Greenhill,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
160436,Greenhill,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
160436,Greenhill,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.06
160436,Greenhill,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.45
160436,Greenhill,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.2
160436,Greenhill,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
160436,Greenhill,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.2
160436,Greenhill,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
160436,Greenhill,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
160436,Greenhill,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.48
160436,Greenhill,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
160436,Greenhill,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
160436,Greenhill,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
160436,Greenhill,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
160436,Greenhill,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
160436,Greenhill,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
160436,Greenhill,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160436,Greenhill,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
160436,Greenhill,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160436,Greenhill,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
160436,Greenhill,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160436,Greenhill,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
160436,Greenhill,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
160436,Greenhill,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
160436,Greenhill,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.3
160436,Greenhill,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.63
160436,Greenhill,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
160436,Greenhill,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
160436,Greenhill,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
160436,Greenhill,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
160436,Greenhill,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
160436,Greenhill,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.28
160436,Greenhill,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
160436,Greenhill,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.9
160436,Greenhill,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
160436,Greenhill,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.0
160436,Greenhill,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
160436,Greenhill,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
160436,Greenhill,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.14
160436,Greenhill,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.42
160436,Greenhill,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
160436,Greenhill,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
160436,Greenhill,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
160436,Greenhill,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
160436,Greenhill,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
160436,Greenhill,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160436,Greenhill,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
160436,Greenhill,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160436,Greenhill,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
160436,Greenhill,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160436,Greenhill,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
160436,Greenhill,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
160436,Greenhill,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
160436,Greenhill,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.7
160436,Greenhill,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
160436,Greenhill,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
160436,Greenhill,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
160436,Greenhill,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
160436,Greenhill,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
160436,Greenhill,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
160436,Greenhill,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.83
160436,Greenhill,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
160436,Greenhill,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
160436,Greenhill,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
160436,Greenhill,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
160436,Greenhill,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
160436,Greenhill,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
160436,Greenhill,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
160436,Greenhill,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
160436,Greenhill,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
160436,Greenhill,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
160436,Greenhill,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
160436,Greenhill,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
160436,Greenhill,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160436,Greenhill,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
160436,Greenhill,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160436,Greenhill,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
160436,Greenhill,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160436,Greenhill,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
160436,Greenhill,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
160436,Greenhill,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
160436,Greenhill,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.52
160436,Greenhill,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
160436,Greenhill,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
160436,Greenhill,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
160436,Greenhill,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
160436,Greenhill,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
160436,Greenhill,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
160436,Greenhill,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.73
160436,Greenhill,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
160436,Greenhill,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
160436,Greenhill,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
160436,Greenhill,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
160436,Greenhill,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
160436,Greenhill,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
160436,Greenhill,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
160436,Greenhill,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
160436,Greenhill,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
160436,Greenhill,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
160436,Greenhill,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
160436,Greenhill,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
160436,Greenhill,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160436,Greenhill,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
160436,Greenhill,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
160436,Greenhill,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
160436,Greenhill,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
160436,Greenhill,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
160436,Greenhill,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
160436,Greenhill,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
160436,Greenhill,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
160436,Greenhill,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
160436,Greenhill,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
160436,Greenhill,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
160436,Greenhill,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
160436,Greenhill,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
160436,Greenhill,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
160436,Greenhill,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
160436,Greenhill,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
160436,Greenhill,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
160436,Greenhill,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
160436,Greenhill,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
160436,Greenhill,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
160436,Greenhill,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
160436,Greenhill,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
160436,Greenhill,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
160436,Greenhill,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
160436,Greenhill,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
160436,Greenhill,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
160436,Greenhill,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
160436,Greenhill,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
160436,Greenhill,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,15.9
160436,Greenhill,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160436,Greenhill,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
160436,Greenhill,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160436,Greenhill,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
160436,Greenhill,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
160436,Greenhill,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
160436,Greenhill,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
160436,Greenhill,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
160436,Greenhill,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
160436,Greenhill,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
160436,Greenhill,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
160436,Greenhill,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
160436,Greenhill,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
160436,Greenhill,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
160436,Greenhill,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.1
160436,Greenhill,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
160436,Greenhill,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
160436,Greenhill,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
160436,Greenhill,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.9
160436,Greenhill,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
160436,Greenhill,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
160436,Greenhill,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
160436,Greenhill,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
160436,Greenhill,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
160436,Greenhill,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
160436,Greenhill,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
160436,Greenhill,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
160436,Greenhill,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
160436,Greenhill,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,15.9
160436,Greenhill,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160436,Greenhill,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
160436,Greenhill,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
160436,Greenhill,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
160436,Greenhill,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
160436,Greenhill,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
160436,Greenhill,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
160436,Greenhill,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
160436,Greenhill,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
160436,Greenhill,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
160436,Greenhill,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
160436,Greenhill,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
160436,Greenhill,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
160436,Greenhill,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
160436,Greenhill,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
160436,Greenhill,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.45
160436,Greenhill,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
160436,Greenhill,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
160436,Greenhill,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
160436,Greenhill,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
160436,Greenhill,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
160436,Greenhill,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
160436,Greenhill,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
160436,Greenhill,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
160436,Greenhill,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
160436,Greenhill,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
160436,Greenhill,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
160436,Greenhill,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
160436,Greenhill,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,15.9
160436,Greenhill,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160436,Greenhill,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
160436,Greenhill,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160436,Greenhill,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
160436,Greenhill,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
160436,Greenhill,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
160436,Greenhill,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
160436,Greenhill,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
160436,Greenhill,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
160436,Greenhill,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
160436,Greenhill,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
160436,Greenhill,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
160436,Greenhill,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
160436,Greenhill,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
160436,Greenhill,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
160436,Greenhill,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.45
160436,Greenhill,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
160436,Greenhill,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
160436,Greenhill,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
160436,Greenhill,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
160436,Greenhill,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
160436,Greenhill,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
160436,Greenhill,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
160436,Greenhill,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
160436,Greenhill,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
160436,Greenhill,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
160436,Greenhill,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
160436,Greenhill,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
160436,Greenhill,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160436,Greenhill,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
160436,Greenhill,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160436,Greenhill,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
160436,Greenhill,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
160436,Greenhill,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
160436,Greenhill,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
160436,Greenhill,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
160436,Greenhill,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
160436,Greenhill,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
160436,Greenhill,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
160436,Greenhill,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
160436,Greenhill,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
160436,Greenhill,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
160436,Greenhill,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
