Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
160436,Greenhill,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.24
160436,Greenhill,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
160436,Greenhill,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
160436,Greenhill,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
160436,Greenhill,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
160436,Greenhill,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
160436,Greenhill,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160436,Greenhill,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
160436,Greenhill,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
160436,Greenhill,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
160436,Greenhill,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
160436,Greenhill,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
160436,Greenhill,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
160436,Greenhill,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
160436,Greenhill,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160436,Greenhill,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
160436,Greenhill,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
160436,Greenhill,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
160436,Greenhill,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
160436,Greenhill,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
160436,Greenhill,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
160436,Greenhill,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
160436,Greenhill,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
160436,Greenhill,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
160436,Greenhill,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
160436,Greenhill,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
160436,Greenhill,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
160436,Greenhill,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
160436,Greenhill,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.44
160436,Greenhill,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
160436,Greenhill,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
160436,Greenhill,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
160436,Greenhill,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
160436,Greenhill,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
160436,Greenhill,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
160436,Greenhill,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
160436,Greenhill,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
160436,Greenhill,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
160436,Greenhill,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
160436,Greenhill,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
160436,Greenhill,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
160436,Greenhill,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
160436,Greenhill,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160436,Greenhill,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
160436,Greenhill,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160436,Greenhill,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
160436,Greenhill,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
160436,Greenhill,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
160436,Greenhill,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
160436,Greenhill,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
160436,Greenhill,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
160436,Greenhill,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
160436,Greenhill,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
160436,Greenhill,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
160436,Greenhill,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
160436,Greenhill,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
160436,Greenhill,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
160436,Greenhill,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
160436,Greenhill,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.71
160436,Greenhill,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
160436,Greenhill,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
160436,Greenhill,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
160436,Greenhill,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
160436,Greenhill,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
160436,Greenhill,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160436,Greenhill,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
160436,Greenhill,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
160436,Greenhill,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
160436,Greenhill,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
160436,Greenhill,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
160436,Greenhill,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
160436,Greenhill,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
160436,Greenhill,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160436,Greenhill,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
160436,Greenhill,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160436,Greenhill,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
160436,Greenhill,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
160436,Greenhill,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
160436,Greenhill,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
160436,Greenhill,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
160436,Greenhill,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.08
160436,Greenhill,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
160436,Greenhill,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
160436,Greenhill,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
160436,Greenhill,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
160436,Greenhill,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
160436,Greenhill,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
160436,Greenhill,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.06
160436,Greenhill,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
160436,Greenhill,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
160436,Greenhill,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
160436,Greenhill,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
160436,Greenhill,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
160436,Greenhill,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160436,Greenhill,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
160436,Greenhill,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
160436,Greenhill,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
160436,Greenhill,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
160436,Greenhill,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
160436,Greenhill,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
160436,Greenhill,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
160436,Greenhill,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
160436,Greenhill,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
160436,Greenhill,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
160436,Greenhill,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
160436,Greenhill,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
160436,Greenhill,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
160436,Greenhill,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
160436,Greenhill,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
160436,Greenhill,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
160436,Greenhill,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
160436,Greenhill,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
160436,Greenhill,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
160436,Greenhill,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
160436,Greenhill,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
160436,Greenhill,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
160436,Greenhill,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.83
160436,Greenhill,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
160436,Greenhill,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
160436,Greenhill,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
160436,Greenhill,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
160436,Greenhill,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
160436,Greenhill,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160436,Greenhill,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
160436,Greenhill,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
160436,Greenhill,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
160436,Greenhill,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
160436,Greenhill,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
160436,Greenhill,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
160436,Greenhill,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
160436,Greenhill,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
160436,Greenhill,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
160436,Greenhill,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
160436,Greenhill,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
160436,Greenhill,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
160436,Greenhill,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
160436,Greenhill,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
160436,Greenhill,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
160436,Greenhill,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
160436,Greenhill,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
160436,Greenhill,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
160436,Greenhill,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
160436,Greenhill,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
160436,Greenhill,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
160436,Greenhill,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
160436,Greenhill,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
160436,Greenhill,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
160436,Greenhill,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.1
160436,Greenhill,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.73
160436,Greenhill,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
160436,Greenhill,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
160436,Greenhill,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
160436,Greenhill,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
160436,Greenhill,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
160436,Greenhill,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
160436,Greenhill,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
160436,Greenhill,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
160436,Greenhill,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
160436,Greenhill,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
160436,Greenhill,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
160436,Greenhill,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
160436,Greenhill,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160436,Greenhill,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
160436,Greenhill,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
160436,Greenhill,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
160436,Greenhill,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
160436,Greenhill,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
160436,Greenhill,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
160436,Greenhill,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
160436,Greenhill,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
160436,Greenhill,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
160436,Greenhill,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
160436,Greenhill,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
160436,Greenhill,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
160436,Greenhill,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
160436,Greenhill,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
160436,Greenhill,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.71
160436,Greenhill,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
160436,Greenhill,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
160436,Greenhill,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
160436,Greenhill,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.3
160436,Greenhill,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
160436,Greenhill,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
160436,Greenhill,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
160436,Greenhill,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
160436,Greenhill,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
160436,Greenhill,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
160436,Greenhill,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
160436,Greenhill,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
160436,Greenhill,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160436,Greenhill,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
160436,Greenhill,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
160436,Greenhill,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
160436,Greenhill,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
160436,Greenhill,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
160436,Greenhill,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
160436,Greenhill,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
160436,Greenhill,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
160436,Greenhill,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.21
160436,Greenhill,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
160436,Greenhill,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
160436,Greenhill,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
160436,Greenhill,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
160436,Greenhill,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
160436,Greenhill,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
160436,Greenhill,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.82
160436,Greenhill,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
160436,Greenhill,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
160436,Greenhill,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
160436,Greenhill,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
160436,Greenhill,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
160436,Greenhill,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
160436,Greenhill,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
160436,Greenhill,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
160436,Greenhill,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
160436,Greenhill,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
160436,Greenhill,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
160436,Greenhill,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
160436,Greenhill,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
160436,Greenhill,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
160436,Greenhill,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
160436,Greenhill,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
160436,Greenhill,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
160436,Greenhill,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
160436,Greenhill,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
160436,Greenhill,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
160436,Greenhill,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
160436,Greenhill,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
160436,Greenhill,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
160436,Greenhill,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
160436,Greenhill,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
160436,Greenhill,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
160436,Greenhill,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
160436,Greenhill,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
160436,Greenhill,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.3
160436,Greenhill,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
160436,Greenhill,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
160436,Greenhill,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
160436,Greenhill,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
160436,Greenhill,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
160436,Greenhill,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
160436,Greenhill,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
160436,Greenhill,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
160436,Greenhill,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
160436,Greenhill,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
160436,Greenhill,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
160436,Greenhill,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
160436,Greenhill,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
160436,Greenhill,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
160436,Greenhill,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
160436,Greenhill,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
160436,Greenhill,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
160436,Greenhill,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
160436,Greenhill,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
160436,Greenhill,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
160436,Greenhill,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
160436,Greenhill,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
160436,Greenhill,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
160436,Greenhill,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
160436,Greenhill,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
160436,Greenhill,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
160436,Greenhill,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
160436,Greenhill,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.18
160436,Greenhill,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
160436,Greenhill,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
160436,Greenhill,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
160436,Greenhill,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
160436,Greenhill,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
160436,Greenhill,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
160436,Greenhill,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
160436,Greenhill,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
160436,Greenhill,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
160436,Greenhill,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
160436,Greenhill,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
160436,Greenhill,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160436,Greenhill,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
160436,Greenhill,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
160436,Greenhill,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
160436,Greenhill,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
160436,Greenhill,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
160436,Greenhill,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
160436,Greenhill,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
160436,Greenhill,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
160436,Greenhill,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
160436,Greenhill,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
160436,Greenhill,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
160436,Greenhill,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
160436,Greenhill,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
160436,Greenhill,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160436,Greenhill,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160436,Greenhill,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
160436,Greenhill,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.62
160436,Greenhill,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
160436,Greenhill,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
160436,Greenhill,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
160436,Greenhill,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
160436,Greenhill,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
160436,Greenhill,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
160436,Greenhill,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
160436,Greenhill,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
160436,Greenhill,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
160436,Greenhill,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
160436,Greenhill,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
160436,Greenhill,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
160436,Greenhill,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
160436,Greenhill,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
160436,Greenhill,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
160436,Greenhill,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
160436,Greenhill,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
160436,Greenhill,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
160436,Greenhill,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
160436,Greenhill,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
160436,Greenhill,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
160436,Greenhill,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
160436,Greenhill,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
160436,Greenhill,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
160436,Greenhill,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
160436,Greenhill,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
160436,Greenhill,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160436,Greenhill,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
160436,Greenhill,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
160436,Greenhill,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
160436,Greenhill,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
160436,Greenhill,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
160436,Greenhill,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
160436,Greenhill,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
160436,Greenhill,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160436,Greenhill,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
160436,Greenhill,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
160436,Greenhill,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
160436,Greenhill,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
160436,Greenhill,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
160436,Greenhill,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
160436,Greenhill,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160436,Greenhill,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
160436,Greenhill,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
160436,Greenhill,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
160436,Greenhill,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
160436,Greenhill,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
160436,Greenhill,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
160436,Greenhill,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
160436,Greenhill,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
160436,Greenhill,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
160436,Greenhill,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
160436,Greenhill,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
160436,Greenhill,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
160436,Greenhill,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
160436,Greenhill,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
160436,Greenhill,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
160436,Greenhill,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
160436,Greenhill,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
160436,Greenhill,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.64
160436,Greenhill,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
160436,Greenhill,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
160436,Greenhill,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
160436,Greenhill,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.3
160436,Greenhill,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
160436,Greenhill,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160436,Greenhill,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
160436,Greenhill,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
160436,Greenhill,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
160436,Greenhill,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
160436,Greenhill,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
160436,Greenhill,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
160436,Greenhill,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
160436,Greenhill,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
160436,Greenhill,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
160436,Greenhill,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
160436,Greenhill,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
160436,Greenhill,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
160436,Greenhill,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
160436,Greenhill,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
160436,Greenhill,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
160436,Greenhill,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
160436,Greenhill,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
160436,Greenhill,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
160436,Greenhill,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
160436,Greenhill,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
160436,Greenhill,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
160436,Greenhill,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
160436,Greenhill,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.76
160436,Greenhill,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
160436,Greenhill,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
160436,Greenhill,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
160436,Greenhill,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
160436,Greenhill,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
160436,Greenhill,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
160436,Greenhill,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
160436,Greenhill,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
160436,Greenhill,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
160436,Greenhill,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
160436,Greenhill,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
160436,Greenhill,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
160436,Greenhill,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
160436,Greenhill,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
160436,Greenhill,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
160436,Greenhill,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
160436,Greenhill,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
160436,Greenhill,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
160436,Greenhill,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
160436,Greenhill,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
160436,Greenhill,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
160436,Greenhill,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
160436,Greenhill,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
160436,Greenhill,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
160436,Greenhill,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
160436,Greenhill,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
160436,Greenhill,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
160436,Greenhill,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
160436,Greenhill,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.26
160436,Greenhill,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
160436,Greenhill,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
160436,Greenhill,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
160436,Greenhill,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
160436,Greenhill,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
160436,Greenhill,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
160436,Greenhill,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
160436,Greenhill,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
160436,Greenhill,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
160436,Greenhill,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
160436,Greenhill,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
160436,Greenhill,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
160436,Greenhill,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
160436,Greenhill,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
160436,Greenhill,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
160436,Greenhill,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
160436,Greenhill,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
160436,Greenhill,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
160436,Greenhill,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
160436,Greenhill,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
160436,Greenhill,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
160436,Greenhill,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
160436,Greenhill,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
160436,Greenhill,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
160436,Greenhill,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
160436,Greenhill,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
160436,Greenhill,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
160436,Greenhill,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
160436,Greenhill,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
160436,Greenhill,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.72
160436,Greenhill,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
160436,Greenhill,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
160436,Greenhill,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
160436,Greenhill,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
160436,Greenhill,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
160436,Greenhill,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
160436,Greenhill,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
160436,Greenhill,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
160436,Greenhill,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
160436,Greenhill,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
160436,Greenhill,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
160436,Greenhill,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
160436,Greenhill,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
160436,Greenhill,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
160436,Greenhill,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
160436,Greenhill,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
160436,Greenhill,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
160436,Greenhill,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
160436,Greenhill,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
160436,Greenhill,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
