Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
160436,Greenhill,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
160436,Greenhill,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
160436,Greenhill,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
160436,Greenhill,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
160436,Greenhill,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
160436,Greenhill,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
160436,Greenhill,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
160436,Greenhill,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
160436,Greenhill,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.09
160436,Greenhill,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
160436,Greenhill,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
160436,Greenhill,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
160436,Greenhill,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.9
160436,Greenhill,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
160436,Greenhill,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
160436,Greenhill,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
160436,Greenhill,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
160436,Greenhill,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
160436,Greenhill,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
160436,Greenhill,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
160436,Greenhill,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
160436,Greenhill,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
160436,Greenhill,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
160436,Greenhill,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
160436,Greenhill,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
160436,Greenhill,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
160436,Greenhill,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
160436,Greenhill,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
160436,Greenhill,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
160436,Greenhill,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
160436,Greenhill,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
160436,Greenhill,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
160436,Greenhill,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
160436,Greenhill,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
160436,Greenhill,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
160436,Greenhill,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
160436,Greenhill,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
160436,Greenhill,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
160436,Greenhill,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
160436,Greenhill,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
160436,Greenhill,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
160436,Greenhill,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
160436,Greenhill,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
160436,Greenhill,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
160436,Greenhill,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
160436,Greenhill,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
160436,Greenhill,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
160436,Greenhill,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
160436,Greenhill,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
160436,Greenhill,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
160436,Greenhill,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
160436,Greenhill,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
160436,Greenhill,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
160436,Greenhill,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
160436,Greenhill,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
160436,Greenhill,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
160436,Greenhill,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
160436,Greenhill,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
160436,Greenhill,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
160436,Greenhill,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
160436,Greenhill,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
160436,Greenhill,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
160436,Greenhill,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
160436,Greenhill,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
160436,Greenhill,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
160436,Greenhill,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
160436,Greenhill,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
160436,Greenhill,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
160436,Greenhill,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
160436,Greenhill,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
160436,Greenhill,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
160436,Greenhill,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
160436,Greenhill,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
160436,Greenhill,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
160436,Greenhill,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
160436,Greenhill,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
160436,Greenhill,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
160436,Greenhill,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
160436,Greenhill,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
160436,Greenhill,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
160436,Greenhill,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
160436,Greenhill,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
160436,Greenhill,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
160436,Greenhill,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
160436,Greenhill,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
160436,Greenhill,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
160436,Greenhill,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
160436,Greenhill,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
160436,Greenhill,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
160436,Greenhill,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
160436,Greenhill,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
160436,Greenhill,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
160436,Greenhill,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
160436,Greenhill,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
160436,Greenhill,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
160436,Greenhill,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
160436,Greenhill,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
160436,Greenhill,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
160436,Greenhill,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
160436,Greenhill,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
160436,Greenhill,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
160436,Greenhill,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
160436,Greenhill,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
160436,Greenhill,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
160436,Greenhill,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
160436,Greenhill,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
160436,Greenhill,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
160436,Greenhill,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
160436,Greenhill,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
160436,Greenhill,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
160436,Greenhill,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
160436,Greenhill,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,15.9
160436,Greenhill,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
160436,Greenhill,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
160436,Greenhill,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
160436,Greenhill,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
160436,Greenhill,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
160436,Greenhill,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
160436,Greenhill,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
160436,Greenhill,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
160436,Greenhill,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
160436,Greenhill,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
160436,Greenhill,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
160436,Greenhill,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
160436,Greenhill,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
160436,Greenhill,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
160436,Greenhill,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
160436,Greenhill,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
160436,Greenhill,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
160436,Greenhill,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
160436,Greenhill,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
160436,Greenhill,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
160436,Greenhill,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
160436,Greenhill,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
160436,Greenhill,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
160436,Greenhill,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
160436,Greenhill,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
160436,Greenhill,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
160436,Greenhill,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
160436,Greenhill,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
160436,Greenhill,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
160436,Greenhill,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
160436,Greenhill,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,15.9
160436,Greenhill,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
160436,Greenhill,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
160436,Greenhill,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
160436,Greenhill,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
160436,Greenhill,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
160436,Greenhill,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
160436,Greenhill,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
160436,Greenhill,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
160436,Greenhill,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
160436,Greenhill,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
160436,Greenhill,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
160436,Greenhill,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
160436,Greenhill,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
160436,Greenhill,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
160436,Greenhill,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160436,Greenhill,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
160436,Greenhill,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
160436,Greenhill,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
160436,Greenhill,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
160436,Greenhill,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
160436,Greenhill,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
160436,Greenhill,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
160436,Greenhill,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
160436,Greenhill,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
160436,Greenhill,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
160436,Greenhill,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
160436,Greenhill,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
160436,Greenhill,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
160436,Greenhill,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
160436,Greenhill,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,15.9
160436,Greenhill,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
160436,Greenhill,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
160436,Greenhill,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
160436,Greenhill,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
160436,Greenhill,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
160436,Greenhill,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
160436,Greenhill,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
160436,Greenhill,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
160436,Greenhill,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
160436,Greenhill,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
160436,Greenhill,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
160436,Greenhill,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
160436,Greenhill,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
160436,Greenhill,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
160436,Greenhill,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160436,Greenhill,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
160436,Greenhill,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
160436,Greenhill,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
160436,Greenhill,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
160436,Greenhill,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
160436,Greenhill,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
160436,Greenhill,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
160436,Greenhill,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160436,Greenhill,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
160436,Greenhill,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
160436,Greenhill,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
160436,Greenhill,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
160436,Greenhill,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
160436,Greenhill,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
160436,Greenhill,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
160436,Greenhill,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,15.9
160436,Greenhill,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
160436,Greenhill,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
160436,Greenhill,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
160436,Greenhill,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
160436,Greenhill,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
160436,Greenhill,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
160436,Greenhill,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
160436,Greenhill,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
160436,Greenhill,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
160436,Greenhill,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
160436,Greenhill,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
160436,Greenhill,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
160436,Greenhill,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
160436,Greenhill,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160436,Greenhill,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
160436,Greenhill,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.11
160436,Greenhill,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
160436,Greenhill,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
160436,Greenhill,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
160436,Greenhill,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
160436,Greenhill,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
160436,Greenhill,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
160436,Greenhill,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
160436,Greenhill,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
160436,Greenhill,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
160436,Greenhill,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
160436,Greenhill,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
160436,Greenhill,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
160436,Greenhill,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
160436,Greenhill,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
160436,Greenhill,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
160436,Greenhill,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
160436,Greenhill,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
160436,Greenhill,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
160436,Greenhill,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
160436,Greenhill,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
160436,Greenhill,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
160436,Greenhill,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
160436,Greenhill,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
160436,Greenhill,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
160436,Greenhill,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
160436,Greenhill,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
160436,Greenhill,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
160436,Greenhill,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
160436,Greenhill,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
160436,Greenhill,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
160436,Greenhill,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
160436,Greenhill,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
160436,Greenhill,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
160436,Greenhill,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160436,Greenhill,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
160436,Greenhill,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
160436,Greenhill,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
160436,Greenhill,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
160436,Greenhill,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
160436,Greenhill,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
160436,Greenhill,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
160436,Greenhill,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
160436,Greenhill,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
160436,Greenhill,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
160436,Greenhill,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
160436,Greenhill,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
160436,Greenhill,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
160436,Greenhill,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
160436,Greenhill,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.09
160436,Greenhill,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
160436,Greenhill,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
160436,Greenhill,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
160436,Greenhill,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
160436,Greenhill,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
160436,Greenhill,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
160436,Greenhill,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.63
160436,Greenhill,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.21
160436,Greenhill,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
160436,Greenhill,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
160436,Greenhill,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
160436,Greenhill,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
160436,Greenhill,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
160436,Greenhill,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
160436,Greenhill,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
160436,Greenhill,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
160436,Greenhill,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
160436,Greenhill,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
160436,Greenhill,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
160436,Greenhill,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
160436,Greenhill,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
160436,Greenhill,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
160436,Greenhill,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
160436,Greenhill,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
160436,Greenhill,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
160436,Greenhill,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
160436,Greenhill,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
160436,Greenhill,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
160436,Greenhill,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
160436,Greenhill,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
160436,Greenhill,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
160436,Greenhill,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
160436,Greenhill,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
160436,Greenhill,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
160436,Greenhill,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
160436,Greenhill,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
160436,Greenhill,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.13
160436,Greenhill,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
160436,Greenhill,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
160436,Greenhill,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
160436,Greenhill,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
160436,Greenhill,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
160436,Greenhill,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
160436,Greenhill,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
160436,Greenhill,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
160436,Greenhill,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
160436,Greenhill,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
160436,Greenhill,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
160436,Greenhill,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
160436,Greenhill,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
160436,Greenhill,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
160436,Greenhill,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
160436,Greenhill,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160436,Greenhill,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
160436,Greenhill,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
160436,Greenhill,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
160436,Greenhill,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
160436,Greenhill,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
160436,Greenhill,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
160436,Greenhill,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
160436,Greenhill,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
160436,Greenhill,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
160436,Greenhill,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
160436,Greenhill,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
160436,Greenhill,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
160436,Greenhill,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.38
160436,Greenhill,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
160436,Greenhill,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
160436,Greenhill,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
160436,Greenhill,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
160436,Greenhill,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
160436,Greenhill,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
160436,Greenhill,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
160436,Greenhill,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
160436,Greenhill,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
160436,Greenhill,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
160436,Greenhill,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
160436,Greenhill,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
160436,Greenhill,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
160436,Greenhill,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,15.7
160436,Greenhill,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
160436,Greenhill,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
160436,Greenhill,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160436,Greenhill,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
160436,Greenhill,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
160436,Greenhill,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
160436,Greenhill,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
160436,Greenhill,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
160436,Greenhill,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
160436,Greenhill,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
160436,Greenhill,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
160436,Greenhill,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
160436,Greenhill,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
160436,Greenhill,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
160436,Greenhill,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.67
160436,Greenhill,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
160436,Greenhill,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
160436,Greenhill,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
160436,Greenhill,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
160436,Greenhill,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
160436,Greenhill,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
160436,Greenhill,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
160436,Greenhill,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
160436,Greenhill,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
160436,Greenhill,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
160436,Greenhill,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
160436,Greenhill,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
160436,Greenhill,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
160436,Greenhill,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,15.6
160436,Greenhill,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
160436,Greenhill,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
160436,Greenhill,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
160436,Greenhill,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
160436,Greenhill,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
160436,Greenhill,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
160436,Greenhill,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
160436,Greenhill,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
160436,Greenhill,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
160436,Greenhill,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
160436,Greenhill,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
160436,Greenhill,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
160436,Greenhill,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
160436,Greenhill,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
160436,Greenhill,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.48
160436,Greenhill,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.42
160436,Greenhill,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
160436,Greenhill,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
160436,Greenhill,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
160436,Greenhill,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
160436,Greenhill,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
160436,Greenhill,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
160436,Greenhill,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
160436,Greenhill,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
160436,Greenhill,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
160436,Greenhill,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
160436,Greenhill,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
160436,Greenhill,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
160436,Greenhill,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,15.6
160436,Greenhill,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
160436,Greenhill,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
160436,Greenhill,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
160436,Greenhill,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
160436,Greenhill,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
160436,Greenhill,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
160436,Greenhill,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
160436,Greenhill,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
160436,Greenhill,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
160436,Greenhill,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
160436,Greenhill,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
160436,Greenhill,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
160436,Greenhill,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
160436,Greenhill,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.12
160436,Greenhill,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.69
160436,Greenhill,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.6
160436,Greenhill,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
160436,Greenhill,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.7
160436,Greenhill,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
160436,Greenhill,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
160436,Greenhill,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
160436,Greenhill,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
160436,Greenhill,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
160436,Greenhill,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
160436,Greenhill,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
160436,Greenhill,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
160436,Greenhill,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,15.6
160436,Greenhill,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
160436,Greenhill,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
160436,Greenhill,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
160436,Greenhill,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
160436,Greenhill,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
160436,Greenhill,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
160436,Greenhill,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
160436,Greenhill,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.74
160436,Greenhill,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
160436,Greenhill,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
160436,Greenhill,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
160436,Greenhill,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
160436,Greenhill,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
160436,Greenhill,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
160436,Greenhill,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.1
160436,Greenhill,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
160436,Greenhill,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,108.8
160436,Greenhill,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
160436,Greenhill,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.4
160436,Greenhill,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
160436,Greenhill,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
160436,Greenhill,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160436,Greenhill,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
160436,Greenhill,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
160436,Greenhill,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
160436,Greenhill,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
160436,Greenhill,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
