Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
160436,Greenhill,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
160436,Greenhill,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,15.5
160436,Greenhill,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
160436,Greenhill,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
160436,Greenhill,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160436,Greenhill,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
160436,Greenhill,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
160436,Greenhill,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
160436,Greenhill,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
160436,Greenhill,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
160436,Greenhill,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.59
160436,Greenhill,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
160436,Greenhill,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
160436,Greenhill,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
160436,Greenhill,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
160436,Greenhill,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
160436,Greenhill,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
160436,Greenhill,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.9
160436,Greenhill,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.01
160436,Greenhill,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,80.9
160436,Greenhill,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
160436,Greenhill,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.4
160436,Greenhill,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.9
160436,Greenhill,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
160436,Greenhill,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
160436,Greenhill,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
160436,Greenhill,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
160436,Greenhill,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
160436,Greenhill,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
160436,Greenhill,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
160436,Greenhill,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
160436,Greenhill,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
160436,Greenhill,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,15.5
160436,Greenhill,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160436,Greenhill,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
160436,Greenhill,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
160436,Greenhill,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
160436,Greenhill,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
160436,Greenhill,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
160436,Greenhill,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.64
160436,Greenhill,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.42
160436,Greenhill,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
160436,Greenhill,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
160436,Greenhill,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
160436,Greenhill,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
160436,Greenhill,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
160436,Greenhill,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.74
160436,Greenhill,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.16
160436,Greenhill,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,90.8
160436,Greenhill,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
160436,Greenhill,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.3
160436,Greenhill,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
160436,Greenhill,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
160436,Greenhill,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
160436,Greenhill,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
160436,Greenhill,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
160436,Greenhill,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
160436,Greenhill,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
160436,Greenhill,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
160436,Greenhill,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
160436,Greenhill,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
160436,Greenhill,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,15.4
160436,Greenhill,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160436,Greenhill,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
160436,Greenhill,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160436,Greenhill,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
160436,Greenhill,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160436,Greenhill,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
160436,Greenhill,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
160436,Greenhill,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
160436,Greenhill,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
160436,Greenhill,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.68
160436,Greenhill,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
160436,Greenhill,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
160436,Greenhill,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
160436,Greenhill,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
160436,Greenhill,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
160436,Greenhill,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
160436,Greenhill,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.74
160436,Greenhill,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
160436,Greenhill,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.5
160436,Greenhill,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
160436,Greenhill,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
160436,Greenhill,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
160436,Greenhill,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
160436,Greenhill,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.55
160436,Greenhill,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
160436,Greenhill,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
160436,Greenhill,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
160436,Greenhill,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
160436,Greenhill,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
160436,Greenhill,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160436,Greenhill,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,15.4
160436,Greenhill,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160436,Greenhill,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
160436,Greenhill,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
160436,Greenhill,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
160436,Greenhill,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
160436,Greenhill,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
160436,Greenhill,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
160436,Greenhill,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
160436,Greenhill,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
160436,Greenhill,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
160436,Greenhill,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
160436,Greenhill,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
160436,Greenhill,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
160436,Greenhill,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
160436,Greenhill,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.3
160436,Greenhill,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
160436,Greenhill,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,99.4
160436,Greenhill,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
160436,Greenhill,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.5
160436,Greenhill,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
160436,Greenhill,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
160436,Greenhill,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
160436,Greenhill,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
160436,Greenhill,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
160436,Greenhill,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
160436,Greenhill,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
160436,Greenhill,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
160436,Greenhill,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
160436,Greenhill,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
160436,Greenhill,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,15.3
160436,Greenhill,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160436,Greenhill,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
160436,Greenhill,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160436,Greenhill,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
160436,Greenhill,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160436,Greenhill,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
160436,Greenhill,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
160436,Greenhill,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
160436,Greenhill,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.85
160436,Greenhill,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
160436,Greenhill,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
160436,Greenhill,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
160436,Greenhill,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
160436,Greenhill,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
160436,Greenhill,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
160436,Greenhill,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.48
160436,Greenhill,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
160436,Greenhill,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,83.2
160436,Greenhill,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
160436,Greenhill,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.1
160436,Greenhill,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
160436,Greenhill,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
160436,Greenhill,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160436,Greenhill,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
160436,Greenhill,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
160436,Greenhill,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
160436,Greenhill,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
160436,Greenhill,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
160436,Greenhill,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
160436,Greenhill,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
160436,Greenhill,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,15.2
160436,Greenhill,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160436,Greenhill,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
160436,Greenhill,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
160436,Greenhill,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160436,Greenhill,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
160436,Greenhill,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
160436,Greenhill,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
160436,Greenhill,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
160436,Greenhill,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
160436,Greenhill,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
160436,Greenhill,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
160436,Greenhill,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
160436,Greenhill,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
160436,Greenhill,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.36
160436,Greenhill,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
160436,Greenhill,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.9
160436,Greenhill,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
160436,Greenhill,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.3
160436,Greenhill,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
160436,Greenhill,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
160436,Greenhill,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
160436,Greenhill,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.62
160436,Greenhill,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
160436,Greenhill,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
160436,Greenhill,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
160436,Greenhill,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.5
160436,Greenhill,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
160436,Greenhill,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
160436,Greenhill,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,15.1
160436,Greenhill,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
160436,Greenhill,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
160436,Greenhill,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160436,Greenhill,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
160436,Greenhill,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160436,Greenhill,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
160436,Greenhill,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
160436,Greenhill,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
160436,Greenhill,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
160436,Greenhill,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
160436,Greenhill,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
160436,Greenhill,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
160436,Greenhill,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
160436,Greenhill,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
160436,Greenhill,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
160436,Greenhill,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.97
160436,Greenhill,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.0
160436,Greenhill,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,85.7
160436,Greenhill,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
160436,Greenhill,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.2
160436,Greenhill,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.8
160436,Greenhill,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
160436,Greenhill,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
160436,Greenhill,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.17
160436,Greenhill,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
160436,Greenhill,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
160436,Greenhill,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
160436,Greenhill,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.2
160436,Greenhill,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
160436,Greenhill,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
160436,Greenhill,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,15.0
160436,Greenhill,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160436,Greenhill,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
160436,Greenhill,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160436,Greenhill,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
160436,Greenhill,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160436,Greenhill,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
160436,Greenhill,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
160436,Greenhill,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
160436,Greenhill,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
160436,Greenhill,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
160436,Greenhill,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
160436,Greenhill,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
160436,Greenhill,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
160436,Greenhill,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
160436,Greenhill,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.9
160436,Greenhill,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.99
160436,Greenhill,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.6
160436,Greenhill,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
160436,Greenhill,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
160436,Greenhill,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.0
160436,Greenhill,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
160436,Greenhill,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.16
160436,Greenhill,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.68
160436,Greenhill,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
160436,Greenhill,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
160436,Greenhill,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
160436,Greenhill,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
160436,Greenhill,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
160436,Greenhill,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,14.9
160436,Greenhill,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160436,Greenhill,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
160436,Greenhill,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
160436,Greenhill,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
160436,Greenhill,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
160436,Greenhill,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
160436,Greenhill,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
160436,Greenhill,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.58
160436,Greenhill,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
160436,Greenhill,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
160436,Greenhill,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
160436,Greenhill,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
160436,Greenhill,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
160436,Greenhill,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
160436,Greenhill,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.15
160436,Greenhill,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.16
160436,Greenhill,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
160436,Greenhill,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
160436,Greenhill,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.8
160436,Greenhill,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.7
160436,Greenhill,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
160436,Greenhill,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.53
160436,Greenhill,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
160436,Greenhill,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
160436,Greenhill,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
160436,Greenhill,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
160436,Greenhill,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
160436,Greenhill,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
160436,Greenhill,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,14.9
160436,Greenhill,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160436,Greenhill,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
160436,Greenhill,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
160436,Greenhill,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160436,Greenhill,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
160436,Greenhill,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
160436,Greenhill,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
160436,Greenhill,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.17
160436,Greenhill,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
160436,Greenhill,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
160436,Greenhill,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
160436,Greenhill,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
160436,Greenhill,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
160436,Greenhill,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
160436,Greenhill,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.17
160436,Greenhill,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.83
160436,Greenhill,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
160436,Greenhill,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
160436,Greenhill,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.3
160436,Greenhill,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
160436,Greenhill,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
160436,Greenhill,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.58
160436,Greenhill,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
160436,Greenhill,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
160436,Greenhill,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
160436,Greenhill,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
160436,Greenhill,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
160436,Greenhill,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
160436,Greenhill,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,14.8
160436,Greenhill,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160436,Greenhill,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
160436,Greenhill,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160436,Greenhill,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
160436,Greenhill,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160436,Greenhill,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
160436,Greenhill,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
160436,Greenhill,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
160436,Greenhill,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.04
160436,Greenhill,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
160436,Greenhill,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
160436,Greenhill,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
160436,Greenhill,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
160436,Greenhill,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
160436,Greenhill,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
160436,Greenhill,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.87
160436,Greenhill,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.68
160436,Greenhill,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
160436,Greenhill,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
160436,Greenhill,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
160436,Greenhill,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
160436,Greenhill,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
160436,Greenhill,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.17
160436,Greenhill,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
160436,Greenhill,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
160436,Greenhill,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
160436,Greenhill,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
160436,Greenhill,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
160436,Greenhill,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
160436,Greenhill,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,14.9
160436,Greenhill,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160436,Greenhill,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
160436,Greenhill,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160436,Greenhill,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
160436,Greenhill,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160436,Greenhill,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
160436,Greenhill,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
160436,Greenhill,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.39
160436,Greenhill,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
160436,Greenhill,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
160436,Greenhill,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
160436,Greenhill,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
160436,Greenhill,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
160436,Greenhill,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
160436,Greenhill,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
160436,Greenhill,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
160436,Greenhill,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.97
160436,Greenhill,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
160436,Greenhill,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
160436,Greenhill,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
160436,Greenhill,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
160436,Greenhill,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.84
160436,Greenhill,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
160436,Greenhill,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
160436,Greenhill,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
160436,Greenhill,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
160436,Greenhill,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
160436,Greenhill,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
160436,Greenhill,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,14.9
160436,Greenhill,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160436,Greenhill,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
160436,Greenhill,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160436,Greenhill,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
160436,Greenhill,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160436,Greenhill,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
160436,Greenhill,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
160436,Greenhill,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
160436,Greenhill,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
160436,Greenhill,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
160436,Greenhill,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
160436,Greenhill,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
160436,Greenhill,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
160436,Greenhill,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
160436,Greenhill,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
160436,Greenhill,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
160436,Greenhill,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.82
160436,Greenhill,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.7
160436,Greenhill,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
160436,Greenhill,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
160436,Greenhill,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
160436,Greenhill,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
160436,Greenhill,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.9
160436,Greenhill,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
160436,Greenhill,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
160436,Greenhill,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
160436,Greenhill,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
160436,Greenhill,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
160436,Greenhill,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
160436,Greenhill,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,14.9
160436,Greenhill,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160436,Greenhill,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
160436,Greenhill,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160436,Greenhill,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
160436,Greenhill,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160436,Greenhill,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
160436,Greenhill,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
160436,Greenhill,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
160436,Greenhill,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
160436,Greenhill,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
160436,Greenhill,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.88
160436,Greenhill,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
160436,Greenhill,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
160436,Greenhill,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
160436,Greenhill,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
160436,Greenhill,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
160436,Greenhill,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
160436,Greenhill,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.81
160436,Greenhill,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.5
160436,Greenhill,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
160436,Greenhill,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
160436,Greenhill,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
160436,Greenhill,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
160436,Greenhill,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.23
160436,Greenhill,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
160436,Greenhill,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
160436,Greenhill,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
160436,Greenhill,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
160436,Greenhill,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
160436,Greenhill,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
160436,Greenhill,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,14.9
160436,Greenhill,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160436,Greenhill,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
160436,Greenhill,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160436,Greenhill,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
160436,Greenhill,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160436,Greenhill,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
160436,Greenhill,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
160436,Greenhill,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
160436,Greenhill,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
160436,Greenhill,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
160436,Greenhill,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.37
160436,Greenhill,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
160436,Greenhill,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
160436,Greenhill,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
160436,Greenhill,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
160436,Greenhill,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
160436,Greenhill,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
160436,Greenhill,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.98
160436,Greenhill,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
160436,Greenhill,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
160436,Greenhill,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
160436,Greenhill,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
160436,Greenhill,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
160436,Greenhill,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.01
160436,Greenhill,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
160436,Greenhill,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
160436,Greenhill,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
160436,Greenhill,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
160436,Greenhill,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
160436,Greenhill,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
160436,Greenhill,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,15.0
160436,Greenhill,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160436,Greenhill,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
160436,Greenhill,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160436,Greenhill,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
160436,Greenhill,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160436,Greenhill,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
160436,Greenhill,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
160436,Greenhill,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
160436,Greenhill,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
160436,Greenhill,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
160436,Greenhill,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
160436,Greenhill,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
160436,Greenhill,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
160436,Greenhill,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
160436,Greenhill,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
160436,Greenhill,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
160436,Greenhill,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
160436,Greenhill,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
160436,Greenhill,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
160436,Greenhill,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.23
160436,Greenhill,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
160436,Greenhill,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
