Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
160436,Greenhill,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
160436,Greenhill,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
160436,Greenhill,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.83
160436,Greenhill,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
160436,Greenhill,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
160436,Greenhill,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
160436,Greenhill,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
160436,Greenhill,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
160436,Greenhill,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,15.1
160436,Greenhill,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160436,Greenhill,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
160436,Greenhill,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160436,Greenhill,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
160436,Greenhill,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160436,Greenhill,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
160436,Greenhill,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
160436,Greenhill,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
160436,Greenhill,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
160436,Greenhill,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
160436,Greenhill,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
160436,Greenhill,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
160436,Greenhill,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
160436,Greenhill,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
160436,Greenhill,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
160436,Greenhill,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
160436,Greenhill,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
160436,Greenhill,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
160436,Greenhill,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
160436,Greenhill,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
160436,Greenhill,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
160436,Greenhill,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
160436,Greenhill,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
160436,Greenhill,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
160436,Greenhill,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
160436,Greenhill,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
160436,Greenhill,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
160436,Greenhill,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
160436,Greenhill,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
160436,Greenhill,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,15.2
160436,Greenhill,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160436,Greenhill,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
160436,Greenhill,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160436,Greenhill,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
160436,Greenhill,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160436,Greenhill,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
160436,Greenhill,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
160436,Greenhill,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
160436,Greenhill,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
160436,Greenhill,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
160436,Greenhill,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
160436,Greenhill,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
160436,Greenhill,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
160436,Greenhill,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
160436,Greenhill,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
160436,Greenhill,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
160436,Greenhill,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
160436,Greenhill,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.4
160436,Greenhill,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.64
160436,Greenhill,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
160436,Greenhill,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
160436,Greenhill,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
160436,Greenhill,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
160436,Greenhill,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
160436,Greenhill,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
160436,Greenhill,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
160436,Greenhill,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
160436,Greenhill,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
160436,Greenhill,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
160436,Greenhill,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
160436,Greenhill,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,15.3
160436,Greenhill,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160436,Greenhill,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
160436,Greenhill,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160436,Greenhill,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
160436,Greenhill,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160436,Greenhill,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
160436,Greenhill,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
160436,Greenhill,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
160436,Greenhill,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
160436,Greenhill,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
160436,Greenhill,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
160436,Greenhill,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
160436,Greenhill,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
160436,Greenhill,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
160436,Greenhill,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
160436,Greenhill,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
160436,Greenhill,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
160436,Greenhill,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
160436,Greenhill,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
160436,Greenhill,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
160436,Greenhill,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
160436,Greenhill,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
160436,Greenhill,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
160436,Greenhill,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
160436,Greenhill,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
160436,Greenhill,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
160436,Greenhill,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
160436,Greenhill,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
160436,Greenhill,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
160436,Greenhill,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
160436,Greenhill,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,15.4
160436,Greenhill,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160436,Greenhill,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
160436,Greenhill,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160436,Greenhill,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
160436,Greenhill,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
160436,Greenhill,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
160436,Greenhill,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
160436,Greenhill,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
160436,Greenhill,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
160436,Greenhill,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
160436,Greenhill,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
160436,Greenhill,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
160436,Greenhill,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
160436,Greenhill,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
160436,Greenhill,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
160436,Greenhill,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
160436,Greenhill,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
160436,Greenhill,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
160436,Greenhill,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
160436,Greenhill,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
160436,Greenhill,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
160436,Greenhill,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
160436,Greenhill,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
160436,Greenhill,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
160436,Greenhill,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
160436,Greenhill,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
160436,Greenhill,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
160436,Greenhill,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,15.5
160436,Greenhill,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160436,Greenhill,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
160436,Greenhill,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160436,Greenhill,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
160436,Greenhill,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
160436,Greenhill,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
160436,Greenhill,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
160436,Greenhill,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
160436,Greenhill,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
160436,Greenhill,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
160436,Greenhill,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
160436,Greenhill,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
160436,Greenhill,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
160436,Greenhill,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
160436,Greenhill,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
160436,Greenhill,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
160436,Greenhill,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
160436,Greenhill,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
160436,Greenhill,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
160436,Greenhill,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
160436,Greenhill,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
160436,Greenhill,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
160436,Greenhill,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
160436,Greenhill,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
160436,Greenhill,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160436,Greenhill,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
160436,Greenhill,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
160436,Greenhill,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
160436,Greenhill,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,15.6
160436,Greenhill,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160436,Greenhill,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
160436,Greenhill,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160436,Greenhill,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
160436,Greenhill,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160436,Greenhill,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
160436,Greenhill,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
160436,Greenhill,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
160436,Greenhill,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
160436,Greenhill,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
160436,Greenhill,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
160436,Greenhill,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
160436,Greenhill,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
160436,Greenhill,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
160436,Greenhill,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
160436,Greenhill,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
160436,Greenhill,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
160436,Greenhill,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
160436,Greenhill,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
160436,Greenhill,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
160436,Greenhill,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
160436,Greenhill,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
160436,Greenhill,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
160436,Greenhill,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
160436,Greenhill,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
160436,Greenhill,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
160436,Greenhill,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
160436,Greenhill,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
160436,Greenhill,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160436,Greenhill,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160436,Greenhill,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
160436,Greenhill,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160436,Greenhill,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
160436,Greenhill,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160436,Greenhill,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
160436,Greenhill,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
160436,Greenhill,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
160436,Greenhill,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
160436,Greenhill,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
160436,Greenhill,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
160436,Greenhill,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
160436,Greenhill,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
160436,Greenhill,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
160436,Greenhill,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
160436,Greenhill,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
160436,Greenhill,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
160436,Greenhill,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
160436,Greenhill,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
160436,Greenhill,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
160436,Greenhill,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
160436,Greenhill,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
160436,Greenhill,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
160436,Greenhill,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
160436,Greenhill,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160436,Greenhill,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
160436,Greenhill,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
160436,Greenhill,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160436,Greenhill,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,15.9
160436,Greenhill,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160436,Greenhill,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
160436,Greenhill,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160436,Greenhill,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
160436,Greenhill,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
160436,Greenhill,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
160436,Greenhill,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
160436,Greenhill,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
160436,Greenhill,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
160436,Greenhill,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
160436,Greenhill,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
160436,Greenhill,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
160436,Greenhill,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
160436,Greenhill,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
160436,Greenhill,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
160436,Greenhill,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
160436,Greenhill,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
160436,Greenhill,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
160436,Greenhill,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
160436,Greenhill,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
160436,Greenhill,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
160436,Greenhill,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
160436,Greenhill,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
160436,Greenhill,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
160436,Greenhill,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
160436,Greenhill,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
160436,Greenhill,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
160436,Greenhill,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160436,Greenhill,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,16.0
160436,Greenhill,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160436,Greenhill,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
160436,Greenhill,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
160436,Greenhill,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160436,Greenhill,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
160436,Greenhill,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
160436,Greenhill,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
160436,Greenhill,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
160436,Greenhill,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
160436,Greenhill,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
160436,Greenhill,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
160436,Greenhill,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
160436,Greenhill,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
160436,Greenhill,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
160436,Greenhill,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
160436,Greenhill,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
160436,Greenhill,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
160436,Greenhill,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
160436,Greenhill,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
160436,Greenhill,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
160436,Greenhill,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
160436,Greenhill,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
160436,Greenhill,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
160436,Greenhill,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
160436,Greenhill,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
160436,Greenhill,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
160436,Greenhill,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
160436,Greenhill,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
160436,Greenhill,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,16.1
160436,Greenhill,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160436,Greenhill,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
160436,Greenhill,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160436,Greenhill,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
160436,Greenhill,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
160436,Greenhill,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
160436,Greenhill,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
160436,Greenhill,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
160436,Greenhill,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
160436,Greenhill,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
160436,Greenhill,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
160436,Greenhill,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
160436,Greenhill,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
160436,Greenhill,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
160436,Greenhill,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
160436,Greenhill,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
160436,Greenhill,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
160436,Greenhill,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
160436,Greenhill,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
160436,Greenhill,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
160436,Greenhill,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
160436,Greenhill,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
160436,Greenhill,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
160436,Greenhill,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
160436,Greenhill,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
160436,Greenhill,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
160436,Greenhill,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
160436,Greenhill,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
160436,Greenhill,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
160436,Greenhill,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,16.2
160436,Greenhill,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160436,Greenhill,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
160436,Greenhill,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
160436,Greenhill,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
160436,Greenhill,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
160436,Greenhill,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
160436,Greenhill,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
160436,Greenhill,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
160436,Greenhill,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
160436,Greenhill,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
160436,Greenhill,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
160436,Greenhill,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
160436,Greenhill,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
160436,Greenhill,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
160436,Greenhill,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
160436,Greenhill,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
160436,Greenhill,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
160436,Greenhill,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
160436,Greenhill,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
160436,Greenhill,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
160436,Greenhill,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
160436,Greenhill,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
160436,Greenhill,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
160436,Greenhill,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
160436,Greenhill,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
160436,Greenhill,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
160436,Greenhill,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
160436,Greenhill,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
160436,Greenhill,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,16.4
160436,Greenhill,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160436,Greenhill,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
160436,Greenhill,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160436,Greenhill,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
160436,Greenhill,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160436,Greenhill,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
160436,Greenhill,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
160436,Greenhill,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
160436,Greenhill,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
160436,Greenhill,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
160436,Greenhill,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
160436,Greenhill,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
160436,Greenhill,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
160436,Greenhill,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
160436,Greenhill,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
160436,Greenhill,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
160436,Greenhill,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
160436,Greenhill,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
160436,Greenhill,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
160436,Greenhill,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
160436,Greenhill,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
160436,Greenhill,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
160436,Greenhill,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
160436,Greenhill,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
160436,Greenhill,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
160436,Greenhill,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
160436,Greenhill,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
160436,Greenhill,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
160436,Greenhill,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
160436,Greenhill,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,16.5
160436,Greenhill,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160436,Greenhill,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
160436,Greenhill,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160436,Greenhill,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
160436,Greenhill,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160436,Greenhill,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
160436,Greenhill,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
160436,Greenhill,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
160436,Greenhill,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
160436,Greenhill,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
160436,Greenhill,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
160436,Greenhill,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
160436,Greenhill,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
160436,Greenhill,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
160436,Greenhill,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
160436,Greenhill,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
160436,Greenhill,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
160436,Greenhill,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
160436,Greenhill,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
160436,Greenhill,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
160436,Greenhill,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
160436,Greenhill,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
160436,Greenhill,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
160436,Greenhill,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
160436,Greenhill,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
160436,Greenhill,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
160436,Greenhill,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
160436,Greenhill,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
160436,Greenhill,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
160436,Greenhill,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
160436,Greenhill,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,16.6
160436,Greenhill,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160436,Greenhill,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
160436,Greenhill,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160436,Greenhill,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
160436,Greenhill,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
160436,Greenhill,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
160436,Greenhill,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
160436,Greenhill,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
160436,Greenhill,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
160436,Greenhill,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
160436,Greenhill,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
160436,Greenhill,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
160436,Greenhill,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
160436,Greenhill,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
160436,Greenhill,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
160436,Greenhill,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
160436,Greenhill,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
160436,Greenhill,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
160436,Greenhill,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
160436,Greenhill,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
160436,Greenhill,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
160436,Greenhill,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
160436,Greenhill,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
160436,Greenhill,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
160436,Greenhill,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
160436,Greenhill,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
160436,Greenhill,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
160436,Greenhill,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,16.7
160436,Greenhill,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160436,Greenhill,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
160436,Greenhill,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160436,Greenhill,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
160436,Greenhill,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160436,Greenhill,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
160436,Greenhill,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
160436,Greenhill,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
160436,Greenhill,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
160436,Greenhill,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
160436,Greenhill,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
160436,Greenhill,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
160436,Greenhill,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
160436,Greenhill,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
160436,Greenhill,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
160436,Greenhill,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
160436,Greenhill,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
160436,Greenhill,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
160436,Greenhill,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
160436,Greenhill,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
160436,Greenhill,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
160436,Greenhill,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
160436,Greenhill,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
160436,Greenhill,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
160436,Greenhill,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
160436,Greenhill,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
160436,Greenhill,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
160436,Greenhill,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
160436,Greenhill,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
160436,Greenhill,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
160436,Greenhill,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160436,Greenhill,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
160436,Greenhill,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160436,Greenhill,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
160436,Greenhill,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160436,Greenhill,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
160436,Greenhill,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
160436,Greenhill,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
160436,Greenhill,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
160436,Greenhill,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
160436,Greenhill,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
160436,Greenhill,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
160436,Greenhill,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
160436,Greenhill,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
