Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
160436,Greenhill,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
160436,Greenhill,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
160436,Greenhill,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
160436,Greenhill,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
160436,Greenhill,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
160436,Greenhill,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
160436,Greenhill,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
160436,Greenhill,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
160436,Greenhill,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
160436,Greenhill,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
160436,Greenhill,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
160436,Greenhill,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
160436,Greenhill,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
160436,Greenhill,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
160436,Greenhill,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
160436,Greenhill,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160436,Greenhill,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
160436,Greenhill,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160436,Greenhill,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
160436,Greenhill,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
160436,Greenhill,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
160436,Greenhill,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
160436,Greenhill,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
160436,Greenhill,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
160436,Greenhill,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
160436,Greenhill,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
160436,Greenhill,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
160436,Greenhill,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
160436,Greenhill,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
160436,Greenhill,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
160436,Greenhill,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
160436,Greenhill,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
160436,Greenhill,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
160436,Greenhill,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
160436,Greenhill,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
160436,Greenhill,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
160436,Greenhill,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
160436,Greenhill,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
160436,Greenhill,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
160436,Greenhill,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
160436,Greenhill,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
160436,Greenhill,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
160436,Greenhill,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160436,Greenhill,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
160436,Greenhill,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,17.1
160436,Greenhill,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160436,Greenhill,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
160436,Greenhill,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160436,Greenhill,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
160436,Greenhill,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
160436,Greenhill,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
160436,Greenhill,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
160436,Greenhill,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
160436,Greenhill,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
160436,Greenhill,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
160436,Greenhill,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
160436,Greenhill,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
160436,Greenhill,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
160436,Greenhill,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
160436,Greenhill,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
160436,Greenhill,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
160436,Greenhill,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
160436,Greenhill,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
160436,Greenhill,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
160436,Greenhill,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
160436,Greenhill,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
160436,Greenhill,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
160436,Greenhill,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
160436,Greenhill,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
160436,Greenhill,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
160436,Greenhill,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
160436,Greenhill,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
160436,Greenhill,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
160436,Greenhill,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
160436,Greenhill,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,17.2
160436,Greenhill,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160436,Greenhill,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
160436,Greenhill,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160436,Greenhill,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
160436,Greenhill,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160436,Greenhill,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
160436,Greenhill,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
160436,Greenhill,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
160436,Greenhill,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
160436,Greenhill,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
160436,Greenhill,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
160436,Greenhill,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
160436,Greenhill,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
160436,Greenhill,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
160436,Greenhill,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
160436,Greenhill,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
160436,Greenhill,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
160436,Greenhill,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
160436,Greenhill,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
160436,Greenhill,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
160436,Greenhill,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
160436,Greenhill,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
160436,Greenhill,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
160436,Greenhill,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
160436,Greenhill,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
160436,Greenhill,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
160436,Greenhill,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
160436,Greenhill,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
160436,Greenhill,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
160436,Greenhill,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
160436,Greenhill,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160436,Greenhill,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
160436,Greenhill,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160436,Greenhill,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
160436,Greenhill,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160436,Greenhill,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
160436,Greenhill,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
160436,Greenhill,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
160436,Greenhill,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
160436,Greenhill,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
160436,Greenhill,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
160436,Greenhill,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
160436,Greenhill,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
160436,Greenhill,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
160436,Greenhill,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
160436,Greenhill,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
160436,Greenhill,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
160436,Greenhill,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
160436,Greenhill,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
160436,Greenhill,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
160436,Greenhill,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
160436,Greenhill,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
160436,Greenhill,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
160436,Greenhill,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
160436,Greenhill,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
160436,Greenhill,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
160436,Greenhill,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
160436,Greenhill,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
160436,Greenhill,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
160436,Greenhill,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
160436,Greenhill,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,17.4
160436,Greenhill,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160436,Greenhill,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
160436,Greenhill,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160436,Greenhill,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
160436,Greenhill,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160436,Greenhill,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
160436,Greenhill,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
160436,Greenhill,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
160436,Greenhill,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
160436,Greenhill,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
160436,Greenhill,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
160436,Greenhill,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
160436,Greenhill,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
160436,Greenhill,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
160436,Greenhill,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
160436,Greenhill,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
160436,Greenhill,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.27
160436,Greenhill,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
160436,Greenhill,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
160436,Greenhill,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
160436,Greenhill,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
160436,Greenhill,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
160436,Greenhill,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
160436,Greenhill,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
160436,Greenhill,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
160436,Greenhill,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
160436,Greenhill,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160436,Greenhill,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
160436,Greenhill,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
160436,Greenhill,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
160436,Greenhill,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,17.6
160436,Greenhill,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160436,Greenhill,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
160436,Greenhill,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160436,Greenhill,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
160436,Greenhill,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160436,Greenhill,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
160436,Greenhill,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
160436,Greenhill,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
160436,Greenhill,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
160436,Greenhill,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
160436,Greenhill,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
160436,Greenhill,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
160436,Greenhill,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
160436,Greenhill,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
160436,Greenhill,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
160436,Greenhill,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
160436,Greenhill,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.98
160436,Greenhill,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
160436,Greenhill,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
160436,Greenhill,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
160436,Greenhill,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
160436,Greenhill,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
160436,Greenhill,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
160436,Greenhill,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
160436,Greenhill,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
160436,Greenhill,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
160436,Greenhill,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
160436,Greenhill,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
160436,Greenhill,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
160436,Greenhill,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160436,Greenhill,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,17.7
160436,Greenhill,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160436,Greenhill,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
160436,Greenhill,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160436,Greenhill,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
160436,Greenhill,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160436,Greenhill,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
160436,Greenhill,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
160436,Greenhill,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
160436,Greenhill,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
160436,Greenhill,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
160436,Greenhill,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
160436,Greenhill,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
160436,Greenhill,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
160436,Greenhill,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
160436,Greenhill,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
160436,Greenhill,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
160436,Greenhill,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.78
160436,Greenhill,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
160436,Greenhill,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
160436,Greenhill,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
160436,Greenhill,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
160436,Greenhill,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
160436,Greenhill,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
160436,Greenhill,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
160436,Greenhill,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
160436,Greenhill,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
160436,Greenhill,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
160436,Greenhill,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
160436,Greenhill,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
160436,Greenhill,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
160436,Greenhill,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,17.8
160436,Greenhill,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160436,Greenhill,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
160436,Greenhill,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160436,Greenhill,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
160436,Greenhill,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160436,Greenhill,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
160436,Greenhill,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
160436,Greenhill,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
160436,Greenhill,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
160436,Greenhill,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
160436,Greenhill,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
160436,Greenhill,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
160436,Greenhill,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
160436,Greenhill,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
160436,Greenhill,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
160436,Greenhill,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
160436,Greenhill,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.97
160436,Greenhill,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
160436,Greenhill,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
160436,Greenhill,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
160436,Greenhill,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
160436,Greenhill,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
160436,Greenhill,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
160436,Greenhill,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
160436,Greenhill,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
160436,Greenhill,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
160436,Greenhill,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
160436,Greenhill,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
160436,Greenhill,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
160436,Greenhill,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
160436,Greenhill,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160436,Greenhill,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
160436,Greenhill,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
160436,Greenhill,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160436,Greenhill,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
160436,Greenhill,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
160436,Greenhill,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
160436,Greenhill,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
160436,Greenhill,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
160436,Greenhill,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
160436,Greenhill,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
160436,Greenhill,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
160436,Greenhill,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
160436,Greenhill,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
160436,Greenhill,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
160436,Greenhill,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.3
160436,Greenhill,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
160436,Greenhill,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
160436,Greenhill,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
160436,Greenhill,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
160436,Greenhill,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
160436,Greenhill,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
160436,Greenhill,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
160436,Greenhill,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
160436,Greenhill,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
160436,Greenhill,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
160436,Greenhill,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
160436,Greenhill,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160436,Greenhill,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
160436,Greenhill,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,18.1
160436,Greenhill,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160436,Greenhill,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160436,Greenhill,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
160436,Greenhill,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160436,Greenhill,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
160436,Greenhill,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
160436,Greenhill,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
160436,Greenhill,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
160436,Greenhill,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
160436,Greenhill,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
160436,Greenhill,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
160436,Greenhill,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
160436,Greenhill,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
160436,Greenhill,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
160436,Greenhill,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
160436,Greenhill,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.51
160436,Greenhill,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
160436,Greenhill,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
160436,Greenhill,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
160436,Greenhill,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
160436,Greenhill,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
160436,Greenhill,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
160436,Greenhill,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
160436,Greenhill,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
160436,Greenhill,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
160436,Greenhill,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
160436,Greenhill,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
160436,Greenhill,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
160436,Greenhill,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
160436,Greenhill,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,18.2
160436,Greenhill,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160436,Greenhill,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
160436,Greenhill,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160436,Greenhill,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
160436,Greenhill,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160436,Greenhill,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
160436,Greenhill,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
160436,Greenhill,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
160436,Greenhill,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
160436,Greenhill,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
160436,Greenhill,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
160436,Greenhill,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
160436,Greenhill,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
160436,Greenhill,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
160436,Greenhill,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
160436,Greenhill,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
160436,Greenhill,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
160436,Greenhill,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.48
160436,Greenhill,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
160436,Greenhill,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
160436,Greenhill,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
160436,Greenhill,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
160436,Greenhill,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
160436,Greenhill,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
160436,Greenhill,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
160436,Greenhill,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
160436,Greenhill,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
160436,Greenhill,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160436,Greenhill,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
160436,Greenhill,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
160436,Greenhill,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
160436,Greenhill,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,18.3
160436,Greenhill,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160436,Greenhill,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
160436,Greenhill,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160436,Greenhill,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
160436,Greenhill,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160436,Greenhill,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
160436,Greenhill,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
160436,Greenhill,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
160436,Greenhill,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
160436,Greenhill,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
160436,Greenhill,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
160436,Greenhill,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
160436,Greenhill,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
160436,Greenhill,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
160436,Greenhill,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
160436,Greenhill,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
160436,Greenhill,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.69
160436,Greenhill,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
160436,Greenhill,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
160436,Greenhill,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
160436,Greenhill,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
160436,Greenhill,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
160436,Greenhill,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
160436,Greenhill,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
160436,Greenhill,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
160436,Greenhill,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
160436,Greenhill,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
160436,Greenhill,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
160436,Greenhill,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
160436,Greenhill,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160436,Greenhill,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,18.5
160436,Greenhill,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160436,Greenhill,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
160436,Greenhill,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160436,Greenhill,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
160436,Greenhill,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160436,Greenhill,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
160436,Greenhill,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
160436,Greenhill,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
160436,Greenhill,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
160436,Greenhill,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
160436,Greenhill,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
160436,Greenhill,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
160436,Greenhill,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
160436,Greenhill,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
160436,Greenhill,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
160436,Greenhill,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.19
160436,Greenhill,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
160436,Greenhill,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
160436,Greenhill,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
160436,Greenhill,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
160436,Greenhill,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
160436,Greenhill,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
160436,Greenhill,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
160436,Greenhill,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
160436,Greenhill,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
160436,Greenhill,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
160436,Greenhill,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
160436,Greenhill,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
160436,Greenhill,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
160436,Greenhill,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,18.6
160436,Greenhill,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160436,Greenhill,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
160436,Greenhill,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160436,Greenhill,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
160436,Greenhill,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160436,Greenhill,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
160436,Greenhill,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
160436,Greenhill,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
160436,Greenhill,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
160436,Greenhill,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
160436,Greenhill,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
160436,Greenhill,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
160436,Greenhill,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
160436,Greenhill,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
160436,Greenhill,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
160436,Greenhill,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
160436,Greenhill,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.62
160436,Greenhill,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
160436,Greenhill,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
160436,Greenhill,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
160436,Greenhill,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.9
160436,Greenhill,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
160436,Greenhill,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
160436,Greenhill,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
160436,Greenhill,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
160436,Greenhill,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
160436,Greenhill,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
160436,Greenhill,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
160436,Greenhill,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
160436,Greenhill,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
160436,Greenhill,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,18.7
160436,Greenhill,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160436,Greenhill,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
160436,Greenhill,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160436,Greenhill,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
160436,Greenhill,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160436,Greenhill,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
160436,Greenhill,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
160436,Greenhill,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
160436,Greenhill,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
160436,Greenhill,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
160436,Greenhill,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
160436,Greenhill,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
160436,Greenhill,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
160436,Greenhill,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
160436,Greenhill,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
160436,Greenhill,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
160436,Greenhill,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.27
160436,Greenhill,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
160436,Greenhill,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
160436,Greenhill,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
160436,Greenhill,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
160436,Greenhill,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
160436,Greenhill,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
160436,Greenhill,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
160436,Greenhill,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
160436,Greenhill,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
160436,Greenhill,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
160436,Greenhill,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
160436,Greenhill,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
160436,Greenhill,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
160436,Greenhill,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,18.9
160436,Greenhill,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160436,Greenhill,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
160436,Greenhill,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160436,Greenhill,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
