Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160436,Greenhill,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
160436,Greenhill,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
160436,Greenhill,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
160436,Greenhill,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
160436,Greenhill,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
160436,Greenhill,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
160436,Greenhill,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
160436,Greenhill,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
160436,Greenhill,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
160436,Greenhill,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
160436,Greenhill,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
160436,Greenhill,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.33
160436,Greenhill,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
160436,Greenhill,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
160436,Greenhill,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
160436,Greenhill,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
160436,Greenhill,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
160436,Greenhill,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
160436,Greenhill,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
160436,Greenhill,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
160436,Greenhill,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
160436,Greenhill,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
160436,Greenhill,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
160436,Greenhill,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
160436,Greenhill,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
160436,Greenhill,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,19.0
160436,Greenhill,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160436,Greenhill,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
160436,Greenhill,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160436,Greenhill,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
160436,Greenhill,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160436,Greenhill,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
160436,Greenhill,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
160436,Greenhill,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
160436,Greenhill,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
160436,Greenhill,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
160436,Greenhill,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
160436,Greenhill,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
160436,Greenhill,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
160436,Greenhill,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
160436,Greenhill,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
160436,Greenhill,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
160436,Greenhill,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.9
160436,Greenhill,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
160436,Greenhill,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
160436,Greenhill,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
160436,Greenhill,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
160436,Greenhill,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
160436,Greenhill,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
160436,Greenhill,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
160436,Greenhill,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
160436,Greenhill,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
160436,Greenhill,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
160436,Greenhill,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
160436,Greenhill,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
160436,Greenhill,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
160436,Greenhill,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,19.2
160436,Greenhill,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160436,Greenhill,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
160436,Greenhill,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160436,Greenhill,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
160436,Greenhill,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160436,Greenhill,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
160436,Greenhill,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
160436,Greenhill,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
160436,Greenhill,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
160436,Greenhill,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
160436,Greenhill,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
160436,Greenhill,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
160436,Greenhill,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
160436,Greenhill,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
160436,Greenhill,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
160436,Greenhill,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
160436,Greenhill,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.79
160436,Greenhill,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
160436,Greenhill,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
160436,Greenhill,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
160436,Greenhill,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
160436,Greenhill,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
160436,Greenhill,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
160436,Greenhill,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
160436,Greenhill,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
160436,Greenhill,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
160436,Greenhill,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
160436,Greenhill,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
160436,Greenhill,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
160436,Greenhill,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
160436,Greenhill,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160436,Greenhill,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
160436,Greenhill,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160436,Greenhill,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
160436,Greenhill,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160436,Greenhill,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
160436,Greenhill,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
160436,Greenhill,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
160436,Greenhill,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
160436,Greenhill,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
160436,Greenhill,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
160436,Greenhill,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
160436,Greenhill,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
160436,Greenhill,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
160436,Greenhill,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
160436,Greenhill,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
160436,Greenhill,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.23
160436,Greenhill,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
160436,Greenhill,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
160436,Greenhill,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
160436,Greenhill,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
160436,Greenhill,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
160436,Greenhill,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
160436,Greenhill,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
160436,Greenhill,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
160436,Greenhill,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
160436,Greenhill,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
160436,Greenhill,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
160436,Greenhill,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
160436,Greenhill,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
160436,Greenhill,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,19.5
160436,Greenhill,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160436,Greenhill,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
160436,Greenhill,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160436,Greenhill,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
160436,Greenhill,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160436,Greenhill,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
160436,Greenhill,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
160436,Greenhill,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
160436,Greenhill,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
160436,Greenhill,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
160436,Greenhill,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
160436,Greenhill,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
160436,Greenhill,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
160436,Greenhill,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
160436,Greenhill,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
160436,Greenhill,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.2
160436,Greenhill,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
160436,Greenhill,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
160436,Greenhill,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
160436,Greenhill,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.4
160436,Greenhill,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
160436,Greenhill,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
160436,Greenhill,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
160436,Greenhill,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
160436,Greenhill,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
160436,Greenhill,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
160436,Greenhill,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
160436,Greenhill,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
160436,Greenhill,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160436,Greenhill,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,19.7
160436,Greenhill,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160436,Greenhill,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
160436,Greenhill,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160436,Greenhill,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
160436,Greenhill,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160436,Greenhill,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
160436,Greenhill,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
160436,Greenhill,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
160436,Greenhill,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
160436,Greenhill,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
160436,Greenhill,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
160436,Greenhill,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
160436,Greenhill,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
160436,Greenhill,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
160436,Greenhill,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
160436,Greenhill,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
160436,Greenhill,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.31
160436,Greenhill,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
160436,Greenhill,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
160436,Greenhill,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
160436,Greenhill,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.9
160436,Greenhill,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
160436,Greenhill,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
160436,Greenhill,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
160436,Greenhill,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
160436,Greenhill,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
160436,Greenhill,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
160436,Greenhill,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
160436,Greenhill,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
160436,Greenhill,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
160436,Greenhill,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,19.8
160436,Greenhill,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160436,Greenhill,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
160436,Greenhill,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160436,Greenhill,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
160436,Greenhill,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
160436,Greenhill,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
160436,Greenhill,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
160436,Greenhill,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
160436,Greenhill,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
160436,Greenhill,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
160436,Greenhill,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
160436,Greenhill,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
160436,Greenhill,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
160436,Greenhill,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
160436,Greenhill,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
160436,Greenhill,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.74
160436,Greenhill,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
160436,Greenhill,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
160436,Greenhill,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
160436,Greenhill,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.1
160436,Greenhill,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
160436,Greenhill,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
160436,Greenhill,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
160436,Greenhill,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
160436,Greenhill,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
160436,Greenhill,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160436,Greenhill,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
160436,Greenhill,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
160436,Greenhill,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
160436,Greenhill,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,20.0
160436,Greenhill,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160436,Greenhill,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
160436,Greenhill,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160436,Greenhill,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
160436,Greenhill,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
160436,Greenhill,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
160436,Greenhill,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
160436,Greenhill,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
160436,Greenhill,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
160436,Greenhill,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
160436,Greenhill,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
160436,Greenhill,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
160436,Greenhill,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
160436,Greenhill,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
160436,Greenhill,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
160436,Greenhill,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.48
160436,Greenhill,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
160436,Greenhill,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
160436,Greenhill,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
160436,Greenhill,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
160436,Greenhill,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
160436,Greenhill,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
160436,Greenhill,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
160436,Greenhill,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
160436,Greenhill,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
160436,Greenhill,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
160436,Greenhill,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
160436,Greenhill,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
160436,Greenhill,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
160436,Greenhill,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,20.2
160436,Greenhill,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160436,Greenhill,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
160436,Greenhill,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160436,Greenhill,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
160436,Greenhill,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
160436,Greenhill,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
160436,Greenhill,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
160436,Greenhill,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
160436,Greenhill,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
160436,Greenhill,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
160436,Greenhill,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
160436,Greenhill,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
160436,Greenhill,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
160436,Greenhill,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
160436,Greenhill,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
160436,Greenhill,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.11
160436,Greenhill,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
160436,Greenhill,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
160436,Greenhill,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
160436,Greenhill,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.5
160436,Greenhill,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
160436,Greenhill,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
160436,Greenhill,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
160436,Greenhill,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
160436,Greenhill,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
160436,Greenhill,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
160436,Greenhill,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
160436,Greenhill,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
160436,Greenhill,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
160436,Greenhill,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,20.4
160436,Greenhill,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160436,Greenhill,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
160436,Greenhill,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160436,Greenhill,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
160436,Greenhill,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
160436,Greenhill,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
160436,Greenhill,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
160436,Greenhill,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
160436,Greenhill,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
160436,Greenhill,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
160436,Greenhill,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
160436,Greenhill,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
160436,Greenhill,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
160436,Greenhill,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
160436,Greenhill,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
160436,Greenhill,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
160436,Greenhill,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.14
160436,Greenhill,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
160436,Greenhill,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
160436,Greenhill,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
160436,Greenhill,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.9
160436,Greenhill,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
160436,Greenhill,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
160436,Greenhill,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
160436,Greenhill,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
160436,Greenhill,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
160436,Greenhill,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
160436,Greenhill,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
160436,Greenhill,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
160436,Greenhill,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
160436,Greenhill,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,20.6
160436,Greenhill,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160436,Greenhill,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
160436,Greenhill,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160436,Greenhill,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
160436,Greenhill,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
160436,Greenhill,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
160436,Greenhill,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
160436,Greenhill,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
160436,Greenhill,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
160436,Greenhill,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
160436,Greenhill,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
160436,Greenhill,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
160436,Greenhill,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
160436,Greenhill,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
160436,Greenhill,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
160436,Greenhill,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.93
160436,Greenhill,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
160436,Greenhill,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
160436,Greenhill,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
160436,Greenhill,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
160436,Greenhill,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
160436,Greenhill,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
160436,Greenhill,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
160436,Greenhill,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
160436,Greenhill,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
160436,Greenhill,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
160436,Greenhill,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
160436,Greenhill,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
160436,Greenhill,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160436,Greenhill,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160436,Greenhill,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
160436,Greenhill,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
160436,Greenhill,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160436,Greenhill,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
160436,Greenhill,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
160436,Greenhill,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
160436,Greenhill,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
160436,Greenhill,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
160436,Greenhill,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
160436,Greenhill,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
160436,Greenhill,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
160436,Greenhill,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
160436,Greenhill,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
160436,Greenhill,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
160436,Greenhill,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
160436,Greenhill,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.09
160436,Greenhill,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
160436,Greenhill,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
160436,Greenhill,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
160436,Greenhill,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
160436,Greenhill,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
160436,Greenhill,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
160436,Greenhill,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
160436,Greenhill,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
160436,Greenhill,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
160436,Greenhill,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
160436,Greenhill,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
160436,Greenhill,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
160436,Greenhill,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
160436,Greenhill,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
160436,Greenhill,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,18.2
160436,Greenhill,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160436,Greenhill,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
160436,Greenhill,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160436,Greenhill,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
160436,Greenhill,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160436,Greenhill,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
160436,Greenhill,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
160436,Greenhill,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
160436,Greenhill,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
160436,Greenhill,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.35
160436,Greenhill,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
160436,Greenhill,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
160436,Greenhill,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
160436,Greenhill,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
160436,Greenhill,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
160436,Greenhill,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
160436,Greenhill,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
160436,Greenhill,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.23
160436,Greenhill,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
160436,Greenhill,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
160436,Greenhill,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
160436,Greenhill,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
160436,Greenhill,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
160436,Greenhill,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
160436,Greenhill,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
160436,Greenhill,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
160436,Greenhill,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
160436,Greenhill,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
160436,Greenhill,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
160436,Greenhill,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
160436,Greenhill,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
160436,Greenhill,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,18.3
160436,Greenhill,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160436,Greenhill,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
160436,Greenhill,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160436,Greenhill,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
160436,Greenhill,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160436,Greenhill,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
160436,Greenhill,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
160436,Greenhill,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
160436,Greenhill,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
160436,Greenhill,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
160436,Greenhill,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
160436,Greenhill,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
160436,Greenhill,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
160436,Greenhill,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
160436,Greenhill,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
160436,Greenhill,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
160436,Greenhill,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.2
160436,Greenhill,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
160436,Greenhill,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
160436,Greenhill,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
160436,Greenhill,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
160436,Greenhill,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
160436,Greenhill,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
160436,Greenhill,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
160436,Greenhill,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
160436,Greenhill,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
160436,Greenhill,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
160436,Greenhill,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
160436,Greenhill,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
160436,Greenhill,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
160436,Greenhill,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,18.5
160436,Greenhill,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160436,Greenhill,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
160436,Greenhill,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160436,Greenhill,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
160436,Greenhill,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160436,Greenhill,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
160436,Greenhill,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
160436,Greenhill,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
160436,Greenhill,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
160436,Greenhill,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.4
160436,Greenhill,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
160436,Greenhill,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
160436,Greenhill,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
160436,Greenhill,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
160436,Greenhill,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
160436,Greenhill,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
160436,Greenhill,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
160436,Greenhill,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.52
160436,Greenhill,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
160436,Greenhill,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
160436,Greenhill,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
160436,Greenhill,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
160436,Greenhill,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
160436,Greenhill,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
160436,Greenhill,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
160436,Greenhill,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
160436,Greenhill,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
160436,Greenhill,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
160436,Greenhill,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
160436,Greenhill,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
160436,Greenhill,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
160436,Greenhill,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,18.6
160436,Greenhill,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160436,Greenhill,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
160436,Greenhill,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160436,Greenhill,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
160436,Greenhill,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160436,Greenhill,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
160436,Greenhill,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
160436,Greenhill,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
160436,Greenhill,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
160436,Greenhill,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.3
160436,Greenhill,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
160436,Greenhill,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
160436,Greenhill,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
160436,Greenhill,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
160436,Greenhill,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
160436,Greenhill,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
160436,Greenhill,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.47
160436,Greenhill,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.84
160436,Greenhill,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
160436,Greenhill,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
160436,Greenhill,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
160436,Greenhill,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
160436,Greenhill,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
160436,Greenhill,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
160436,Greenhill,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
