Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
160436,Greenhill,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
160436,Greenhill,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
160436,Greenhill,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
160436,Greenhill,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
160436,Greenhill,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,18.8
160436,Greenhill,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160436,Greenhill,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
160436,Greenhill,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160436,Greenhill,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
160436,Greenhill,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160436,Greenhill,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
160436,Greenhill,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
160436,Greenhill,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
160436,Greenhill,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
160436,Greenhill,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
160436,Greenhill,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
160436,Greenhill,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
160436,Greenhill,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
160436,Greenhill,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
160436,Greenhill,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
160436,Greenhill,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
160436,Greenhill,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
160436,Greenhill,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
160436,Greenhill,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.7
160436,Greenhill,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
160436,Greenhill,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
160436,Greenhill,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
160436,Greenhill,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
160436,Greenhill,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
160436,Greenhill,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.21
160436,Greenhill,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
160436,Greenhill,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
160436,Greenhill,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
160436,Greenhill,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
160436,Greenhill,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
160436,Greenhill,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
160436,Greenhill,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,18.9
160436,Greenhill,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160436,Greenhill,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
160436,Greenhill,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160436,Greenhill,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
160436,Greenhill,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160436,Greenhill,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
160436,Greenhill,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
160436,Greenhill,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
160436,Greenhill,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
160436,Greenhill,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
160436,Greenhill,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
160436,Greenhill,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
160436,Greenhill,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
160436,Greenhill,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
160436,Greenhill,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
160436,Greenhill,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
160436,Greenhill,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
160436,Greenhill,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
160436,Greenhill,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
160436,Greenhill,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
160436,Greenhill,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
160436,Greenhill,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
160436,Greenhill,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
160436,Greenhill,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
160436,Greenhill,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.34
160436,Greenhill,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
160436,Greenhill,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
160436,Greenhill,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
160436,Greenhill,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
160436,Greenhill,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
160436,Greenhill,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
160436,Greenhill,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,19.0
160436,Greenhill,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160436,Greenhill,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
160436,Greenhill,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160436,Greenhill,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
160436,Greenhill,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160436,Greenhill,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
160436,Greenhill,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
160436,Greenhill,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
160436,Greenhill,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
160436,Greenhill,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
160436,Greenhill,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
160436,Greenhill,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
160436,Greenhill,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
160436,Greenhill,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
160436,Greenhill,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
160436,Greenhill,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
160436,Greenhill,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.01
160436,Greenhill,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.63
160436,Greenhill,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
160436,Greenhill,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
160436,Greenhill,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
160436,Greenhill,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
160436,Greenhill,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
160436,Greenhill,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.51
160436,Greenhill,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
160436,Greenhill,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
160436,Greenhill,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
160436,Greenhill,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
160436,Greenhill,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
160436,Greenhill,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
160436,Greenhill,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160436,Greenhill,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
160436,Greenhill,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160436,Greenhill,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
160436,Greenhill,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160436,Greenhill,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
160436,Greenhill,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
160436,Greenhill,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
160436,Greenhill,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
160436,Greenhill,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
160436,Greenhill,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
160436,Greenhill,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
160436,Greenhill,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
160436,Greenhill,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
160436,Greenhill,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
160436,Greenhill,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.85
160436,Greenhill,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.96
160436,Greenhill,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
160436,Greenhill,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
160436,Greenhill,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.4
160436,Greenhill,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
160436,Greenhill,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
160436,Greenhill,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.6
160436,Greenhill,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
160436,Greenhill,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
160436,Greenhill,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
160436,Greenhill,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.3
160436,Greenhill,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
160436,Greenhill,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
160436,Greenhill,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,19.2
160436,Greenhill,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160436,Greenhill,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
160436,Greenhill,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160436,Greenhill,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
160436,Greenhill,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160436,Greenhill,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
160436,Greenhill,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
160436,Greenhill,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
160436,Greenhill,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
160436,Greenhill,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.45
160436,Greenhill,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
160436,Greenhill,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
160436,Greenhill,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
160436,Greenhill,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
160436,Greenhill,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
160436,Greenhill,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
160436,Greenhill,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.7
160436,Greenhill,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.79
160436,Greenhill,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
160436,Greenhill,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
160436,Greenhill,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
160436,Greenhill,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
160436,Greenhill,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
160436,Greenhill,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.09
160436,Greenhill,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
160436,Greenhill,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
160436,Greenhill,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
160436,Greenhill,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.1
160436,Greenhill,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
160436,Greenhill,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
160436,Greenhill,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160436,Greenhill,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
160436,Greenhill,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160436,Greenhill,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
160436,Greenhill,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160436,Greenhill,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
160436,Greenhill,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
160436,Greenhill,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
160436,Greenhill,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.79
160436,Greenhill,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
160436,Greenhill,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
160436,Greenhill,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
160436,Greenhill,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
160436,Greenhill,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
160436,Greenhill,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
160436,Greenhill,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
160436,Greenhill,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
160436,Greenhill,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.42
160436,Greenhill,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.97
160436,Greenhill,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.7
160436,Greenhill,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
160436,Greenhill,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
160436,Greenhill,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
160436,Greenhill,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
160436,Greenhill,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.67
160436,Greenhill,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.15
160436,Greenhill,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
160436,Greenhill,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
160436,Greenhill,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
160436,Greenhill,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
160436,Greenhill,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
160436,Greenhill,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,19.4
160436,Greenhill,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160436,Greenhill,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
160436,Greenhill,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160436,Greenhill,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
160436,Greenhill,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
160436,Greenhill,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
160436,Greenhill,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
160436,Greenhill,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
160436,Greenhill,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
160436,Greenhill,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.09
160436,Greenhill,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
160436,Greenhill,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
160436,Greenhill,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
160436,Greenhill,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
160436,Greenhill,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
160436,Greenhill,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
160436,Greenhill,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
160436,Greenhill,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
160436,Greenhill,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.52
160436,Greenhill,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.84
160436,Greenhill,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
160436,Greenhill,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
160436,Greenhill,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
160436,Greenhill,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
160436,Greenhill,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
160436,Greenhill,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.62
160436,Greenhill,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.32
160436,Greenhill,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
160436,Greenhill,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
160436,Greenhill,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
160436,Greenhill,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
160436,Greenhill,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
160436,Greenhill,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,19.5
160436,Greenhill,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160436,Greenhill,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
160436,Greenhill,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160436,Greenhill,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
160436,Greenhill,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
160436,Greenhill,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
160436,Greenhill,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
160436,Greenhill,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
160436,Greenhill,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
160436,Greenhill,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.15
160436,Greenhill,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.16
160436,Greenhill,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
160436,Greenhill,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
160436,Greenhill,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
160436,Greenhill,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
160436,Greenhill,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
160436,Greenhill,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
160436,Greenhill,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
160436,Greenhill,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.31
160436,Greenhill,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
160436,Greenhill,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
160436,Greenhill,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
160436,Greenhill,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
160436,Greenhill,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
160436,Greenhill,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
160436,Greenhill,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
160436,Greenhill,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
160436,Greenhill,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
160436,Greenhill,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
160436,Greenhill,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
160436,Greenhill,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
160436,Greenhill,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,19.6
160436,Greenhill,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160436,Greenhill,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
160436,Greenhill,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160436,Greenhill,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
160436,Greenhill,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
160436,Greenhill,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
160436,Greenhill,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
160436,Greenhill,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
160436,Greenhill,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
160436,Greenhill,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.66
160436,Greenhill,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
160436,Greenhill,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
160436,Greenhill,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
160436,Greenhill,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
160436,Greenhill,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
160436,Greenhill,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
160436,Greenhill,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.96
160436,Greenhill,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.91
160436,Greenhill,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
160436,Greenhill,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
160436,Greenhill,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
160436,Greenhill,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
160436,Greenhill,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
160436,Greenhill,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.57
160436,Greenhill,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
160436,Greenhill,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
160436,Greenhill,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
160436,Greenhill,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
160436,Greenhill,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
160436,Greenhill,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
160436,Greenhill,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,19.7
160436,Greenhill,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160436,Greenhill,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
160436,Greenhill,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
160436,Greenhill,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
160436,Greenhill,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160436,Greenhill,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
160436,Greenhill,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
160436,Greenhill,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.53
160436,Greenhill,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
160436,Greenhill,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
160436,Greenhill,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
160436,Greenhill,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
160436,Greenhill,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
160436,Greenhill,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
160436,Greenhill,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
160436,Greenhill,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.02
160436,Greenhill,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
160436,Greenhill,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
160436,Greenhill,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
160436,Greenhill,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
160436,Greenhill,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
160436,Greenhill,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.08
160436,Greenhill,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
160436,Greenhill,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.27
160436,Greenhill,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
160436,Greenhill,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
160436,Greenhill,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
160436,Greenhill,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
160436,Greenhill,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,19.8
160436,Greenhill,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160436,Greenhill,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
160436,Greenhill,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160436,Greenhill,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160436,Greenhill,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
160436,Greenhill,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
160436,Greenhill,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
160436,Greenhill,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
160436,Greenhill,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
160436,Greenhill,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
160436,Greenhill,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
160436,Greenhill,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
160436,Greenhill,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
160436,Greenhill,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
160436,Greenhill,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
160436,Greenhill,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
160436,Greenhill,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.87
160436,Greenhill,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.92
160436,Greenhill,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
160436,Greenhill,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
160436,Greenhill,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
160436,Greenhill,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
160436,Greenhill,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.77
160436,Greenhill,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
160436,Greenhill,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
160436,Greenhill,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
160436,Greenhill,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
160436,Greenhill,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
160436,Greenhill,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
160436,Greenhill,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,19.9
160436,Greenhill,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160436,Greenhill,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
160436,Greenhill,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160436,Greenhill,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
160436,Greenhill,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160436,Greenhill,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
160436,Greenhill,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
160436,Greenhill,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
160436,Greenhill,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
160436,Greenhill,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
160436,Greenhill,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.64
160436,Greenhill,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.17
160436,Greenhill,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
160436,Greenhill,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
160436,Greenhill,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
160436,Greenhill,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
160436,Greenhill,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
160436,Greenhill,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
160436,Greenhill,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.17
160436,Greenhill,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
160436,Greenhill,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
160436,Greenhill,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
160436,Greenhill,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.1
160436,Greenhill,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
160436,Greenhill,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
160436,Greenhill,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
160436,Greenhill,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
160436,Greenhill,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
160436,Greenhill,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
160436,Greenhill,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
160436,Greenhill,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
160436,Greenhill,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,20.0
160436,Greenhill,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160436,Greenhill,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
160436,Greenhill,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160436,Greenhill,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
160436,Greenhill,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160436,Greenhill,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
160436,Greenhill,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
160436,Greenhill,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
160436,Greenhill,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
160436,Greenhill,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
160436,Greenhill,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
160436,Greenhill,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
160436,Greenhill,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
160436,Greenhill,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
160436,Greenhill,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
160436,Greenhill,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
160436,Greenhill,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.27
160436,Greenhill,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
160436,Greenhill,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.63
160436,Greenhill,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.73
160436,Greenhill,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
160436,Greenhill,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
160436,Greenhill,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
160436,Greenhill,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
160436,Greenhill,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
160436,Greenhill,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
160436,Greenhill,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
160436,Greenhill,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
160436,Greenhill,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
160436,Greenhill,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
160436,Greenhill,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
160436,Greenhill,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,20.0
160436,Greenhill,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160436,Greenhill,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
160436,Greenhill,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160436,Greenhill,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
160436,Greenhill,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160436,Greenhill,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
160436,Greenhill,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
160436,Greenhill,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
160436,Greenhill,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
160436,Greenhill,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
160436,Greenhill,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
160436,Greenhill,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
160436,Greenhill,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
160436,Greenhill,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
160436,Greenhill,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
160436,Greenhill,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
160436,Greenhill,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
160436,Greenhill,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.19
160436,Greenhill,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.15
160436,Greenhill,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
160436,Greenhill,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
160436,Greenhill,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
160436,Greenhill,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.4
160436,Greenhill,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
160436,Greenhill,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
160436,Greenhill,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
160436,Greenhill,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
160436,Greenhill,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
160436,Greenhill,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
160436,Greenhill,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
160436,Greenhill,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
160436,Greenhill,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,20.0
160436,Greenhill,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160436,Greenhill,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
160436,Greenhill,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160436,Greenhill,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
160436,Greenhill,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160436,Greenhill,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
160436,Greenhill,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
160436,Greenhill,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
160436,Greenhill,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
160436,Greenhill,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.9
160436,Greenhill,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.07
160436,Greenhill,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.07
160436,Greenhill,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
160436,Greenhill,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
160436,Greenhill,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
160436,Greenhill,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
160436,Greenhill,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
160436,Greenhill,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
160436,Greenhill,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.57
160436,Greenhill,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.07
160436,Greenhill,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.69
160436,Greenhill,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
160436,Greenhill,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.5
160436,Greenhill,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.8
160436,Greenhill,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
160436,Greenhill,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
160436,Greenhill,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
160436,Greenhill,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
160436,Greenhill,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
160436,Greenhill,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
160436,Greenhill,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
160436,Greenhill,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
160436,Greenhill,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,20.0
160436,Greenhill,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160436,Greenhill,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
160436,Greenhill,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160436,Greenhill,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
160436,Greenhill,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160436,Greenhill,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
160436,Greenhill,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
160436,Greenhill,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
160436,Greenhill,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
160436,Greenhill,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.31
160436,Greenhill,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.84
160436,Greenhill,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
160436,Greenhill,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
160436,Greenhill,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
160436,Greenhill,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
160436,Greenhill,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
160436,Greenhill,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.63
