Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.36
160436,Greenhill,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.73
160436,Greenhill,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,81.0
160436,Greenhill,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.0
160436,Greenhill,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.4
160436,Greenhill,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
160436,Greenhill,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.18
160436,Greenhill,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
160436,Greenhill,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
160436,Greenhill,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
160436,Greenhill,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
160436,Greenhill,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
160436,Greenhill,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
160436,Greenhill,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,20.0
160436,Greenhill,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160436,Greenhill,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
160436,Greenhill,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160436,Greenhill,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
160436,Greenhill,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160436,Greenhill,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
160436,Greenhill,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
160436,Greenhill,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
160436,Greenhill,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
160436,Greenhill,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.82
160436,Greenhill,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.66
160436,Greenhill,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
160436,Greenhill,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
160436,Greenhill,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
160436,Greenhill,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
160436,Greenhill,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
160436,Greenhill,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
160436,Greenhill,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.29
160436,Greenhill,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.44
160436,Greenhill,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.32
160436,Greenhill,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
160436,Greenhill,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
160436,Greenhill,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.3
160436,Greenhill,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
160436,Greenhill,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.51
160436,Greenhill,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
160436,Greenhill,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
160436,Greenhill,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
160436,Greenhill,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.9
160436,Greenhill,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
160436,Greenhill,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
160436,Greenhill,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,19.9
160436,Greenhill,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160436,Greenhill,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
160436,Greenhill,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160436,Greenhill,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
160436,Greenhill,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160436,Greenhill,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
160436,Greenhill,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
160436,Greenhill,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
160436,Greenhill,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
160436,Greenhill,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.8
160436,Greenhill,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.11
160436,Greenhill,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.75
160436,Greenhill,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
160436,Greenhill,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
160436,Greenhill,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
160436,Greenhill,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
160436,Greenhill,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
160436,Greenhill,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.21
160436,Greenhill,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.69
160436,Greenhill,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.06
160436,Greenhill,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
160436,Greenhill,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
160436,Greenhill,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.7
160436,Greenhill,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
160436,Greenhill,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.16
160436,Greenhill,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
160436,Greenhill,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
160436,Greenhill,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
160436,Greenhill,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.1
160436,Greenhill,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
160436,Greenhill,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
160436,Greenhill,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,19.9
160436,Greenhill,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160436,Greenhill,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
160436,Greenhill,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160436,Greenhill,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
160436,Greenhill,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
160436,Greenhill,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
160436,Greenhill,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
160436,Greenhill,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
160436,Greenhill,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
160436,Greenhill,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.37
160436,Greenhill,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
160436,Greenhill,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.88
160436,Greenhill,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
160436,Greenhill,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
160436,Greenhill,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
160436,Greenhill,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
160436,Greenhill,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
160436,Greenhill,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.98
160436,Greenhill,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.01
160436,Greenhill,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.46
160436,Greenhill,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
160436,Greenhill,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.9
160436,Greenhill,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.2
160436,Greenhill,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.5
160436,Greenhill,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.97
160436,Greenhill,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
160436,Greenhill,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
160436,Greenhill,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.9
160436,Greenhill,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.2
160436,Greenhill,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
160436,Greenhill,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
160436,Greenhill,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,19.8
160436,Greenhill,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160436,Greenhill,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
160436,Greenhill,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160436,Greenhill,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
160436,Greenhill,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
160436,Greenhill,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
160436,Greenhill,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
160436,Greenhill,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
160436,Greenhill,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.96
160436,Greenhill,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.39
160436,Greenhill,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
160436,Greenhill,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
160436,Greenhill,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
160436,Greenhill,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
160436,Greenhill,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
160436,Greenhill,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
160436,Greenhill,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
160436,Greenhill,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
160436,Greenhill,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.44
160436,Greenhill,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.26
160436,Greenhill,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
160436,Greenhill,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
160436,Greenhill,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.2
160436,Greenhill,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.3
160436,Greenhill,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.72
160436,Greenhill,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
160436,Greenhill,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
160436,Greenhill,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.5
160436,Greenhill,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.4
160436,Greenhill,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
160436,Greenhill,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
160436,Greenhill,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,19.7
160436,Greenhill,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160436,Greenhill,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
160436,Greenhill,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160436,Greenhill,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
160436,Greenhill,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160436,Greenhill,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
160436,Greenhill,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
160436,Greenhill,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
160436,Greenhill,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
160436,Greenhill,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.37
160436,Greenhill,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.49
160436,Greenhill,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.34
160436,Greenhill,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
160436,Greenhill,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
160436,Greenhill,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
160436,Greenhill,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
160436,Greenhill,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.06
160436,Greenhill,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.98
160436,Greenhill,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.69
160436,Greenhill,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
160436,Greenhill,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.9
160436,Greenhill,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.6
160436,Greenhill,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
160436,Greenhill,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.5
160436,Greenhill,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.77
160436,Greenhill,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.11
160436,Greenhill,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.9
160436,Greenhill,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.2
160436,Greenhill,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
160436,Greenhill,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
160436,Greenhill,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,19.7
160436,Greenhill,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160436,Greenhill,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
160436,Greenhill,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160436,Greenhill,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
160436,Greenhill,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160436,Greenhill,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
160436,Greenhill,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
160436,Greenhill,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
160436,Greenhill,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
160436,Greenhill,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.55
160436,Greenhill,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.74
160436,Greenhill,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
160436,Greenhill,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
160436,Greenhill,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
160436,Greenhill,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
160436,Greenhill,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
160436,Greenhill,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.55
160436,Greenhill,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.51
160436,Greenhill,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
160436,Greenhill,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,85.0
160436,Greenhill,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
160436,Greenhill,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.4
160436,Greenhill,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
160436,Greenhill,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.34
160436,Greenhill,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.28
160436,Greenhill,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.02
160436,Greenhill,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
160436,Greenhill,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.1
160436,Greenhill,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.7
160436,Greenhill,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
160436,Greenhill,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,19.5
160436,Greenhill,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160436,Greenhill,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
160436,Greenhill,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160436,Greenhill,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
160436,Greenhill,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160436,Greenhill,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
160436,Greenhill,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
160436,Greenhill,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
160436,Greenhill,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
160436,Greenhill,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.89
160436,Greenhill,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.79
160436,Greenhill,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.86
160436,Greenhill,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
160436,Greenhill,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
160436,Greenhill,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
160436,Greenhill,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
160436,Greenhill,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
160436,Greenhill,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.79
160436,Greenhill,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.38
160436,Greenhill,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.11
160436,Greenhill,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,90.0
160436,Greenhill,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
160436,Greenhill,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.7
160436,Greenhill,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
160436,Greenhill,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.49
160436,Greenhill,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
160436,Greenhill,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.76
160436,Greenhill,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
160436,Greenhill,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.5
160436,Greenhill,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
160436,Greenhill,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
160436,Greenhill,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,19.4
160436,Greenhill,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160436,Greenhill,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
160436,Greenhill,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160436,Greenhill,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
160436,Greenhill,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160436,Greenhill,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
160436,Greenhill,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
160436,Greenhill,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
160436,Greenhill,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
160436,Greenhill,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.28
160436,Greenhill,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.32
160436,Greenhill,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.87
160436,Greenhill,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
160436,Greenhill,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
160436,Greenhill,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
160436,Greenhill,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
160436,Greenhill,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.87
160436,Greenhill,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.01
160436,Greenhill,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.63
160436,Greenhill,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.3
160436,Greenhill,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
160436,Greenhill,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.2
160436,Greenhill,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.9
160436,Greenhill,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.75
160436,Greenhill,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.98
160436,Greenhill,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
160436,Greenhill,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.3
160436,Greenhill,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.3
160436,Greenhill,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.3
160436,Greenhill,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
160436,Greenhill,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,19.2
160436,Greenhill,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160436,Greenhill,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
160436,Greenhill,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
160436,Greenhill,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
160436,Greenhill,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
160436,Greenhill,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
160436,Greenhill,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
160436,Greenhill,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
160436,Greenhill,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.62
160436,Greenhill,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.99
160436,Greenhill,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.7
160436,Greenhill,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
160436,Greenhill,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
160436,Greenhill,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
160436,Greenhill,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
160436,Greenhill,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.58
160436,Greenhill,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.78
160436,Greenhill,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.25
160436,Greenhill,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
160436,Greenhill,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
160436,Greenhill,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.8
160436,Greenhill,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.5
160436,Greenhill,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.11
160436,Greenhill,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.96
160436,Greenhill,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
160436,Greenhill,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
160436,Greenhill,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.6
160436,Greenhill,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.8
160436,Greenhill,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
160436,Greenhill,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160436,Greenhill,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
160436,Greenhill,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
160436,Greenhill,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
160436,Greenhill,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
160436,Greenhill,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
160436,Greenhill,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.69
160436,Greenhill,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.75
160436,Greenhill,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.5
160436,Greenhill,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
160436,Greenhill,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
160436,Greenhill,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
160436,Greenhill,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
160436,Greenhill,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.25
160436,Greenhill,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.9
160436,Greenhill,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.91
160436,Greenhill,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.7
160436,Greenhill,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
160436,Greenhill,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.8
160436,Greenhill,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.7
160436,Greenhill,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.22
160436,Greenhill,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.37
160436,Greenhill,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
160436,Greenhill,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
160436,Greenhill,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.1
160436,Greenhill,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
160436,Greenhill,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
160436,Greenhill,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,18.9
160436,Greenhill,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160436,Greenhill,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
160436,Greenhill,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160436,Greenhill,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
160436,Greenhill,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160436,Greenhill,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
160436,Greenhill,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
160436,Greenhill,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
160436,Greenhill,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.46
160436,Greenhill,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.28
160436,Greenhill,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.12
160436,Greenhill,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
160436,Greenhill,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
160436,Greenhill,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
160436,Greenhill,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
160436,Greenhill,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.2
160436,Greenhill,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,43.91
160436,Greenhill,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.45
160436,Greenhill,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,101.6
160436,Greenhill,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
160436,Greenhill,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,184.6
160436,Greenhill,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.4
160436,Greenhill,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.78
160436,Greenhill,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.85
160436,Greenhill,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
160436,Greenhill,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
160436,Greenhill,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.4
160436,Greenhill,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
160436,Greenhill,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
160436,Greenhill,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,18.7
160436,Greenhill,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160436,Greenhill,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
160436,Greenhill,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160436,Greenhill,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
160436,Greenhill,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
160436,Greenhill,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
160436,Greenhill,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
160436,Greenhill,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.98
160436,Greenhill,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.76
160436,Greenhill,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.86
160436,Greenhill,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
160436,Greenhill,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
160436,Greenhill,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
160436,Greenhill,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
160436,Greenhill,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.12
160436,Greenhill,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.14
160436,Greenhill,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.31
160436,Greenhill,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.7
160436,Greenhill,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.9
160436,Greenhill,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.8
160436,Greenhill,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.8
160436,Greenhill,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.02
160436,Greenhill,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
160436,Greenhill,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
160436,Greenhill,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
160436,Greenhill,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.0
160436,Greenhill,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
160436,Greenhill,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
160436,Greenhill,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,18.4
160436,Greenhill,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160436,Greenhill,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
160436,Greenhill,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
160436,Greenhill,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
160436,Greenhill,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
160436,Greenhill,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
160436,Greenhill,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.14
160436,Greenhill,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.98
160436,Greenhill,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.93
160436,Greenhill,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
160436,Greenhill,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
160436,Greenhill,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
160436,Greenhill,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
160436,Greenhill,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.28
160436,Greenhill,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,40.08
160436,Greenhill,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.44
160436,Greenhill,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,87.0
160436,Greenhill,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.3
160436,Greenhill,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.8
160436,Greenhill,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
160436,Greenhill,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
160436,Greenhill,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.88
160436,Greenhill,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.6
160436,Greenhill,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
160436,Greenhill,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
160436,Greenhill,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
160436,Greenhill,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
160436,Greenhill,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
160436,Greenhill,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,18.1
160436,Greenhill,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160436,Greenhill,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
160436,Greenhill,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160436,Greenhill,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
160436,Greenhill,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
160436,Greenhill,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
160436,Greenhill,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
160436,Greenhill,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.16
160436,Greenhill,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.68
160436,Greenhill,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.69
160436,Greenhill,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
160436,Greenhill,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
160436,Greenhill,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
160436,Greenhill,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
160436,Greenhill,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.81
160436,Greenhill,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,38.52
160436,Greenhill,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.93
160436,Greenhill,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,78.6
160436,Greenhill,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.9
160436,Greenhill,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.6
160436,Greenhill,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
160436,Greenhill,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
160436,Greenhill,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.11
160436,Greenhill,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
160436,Greenhill,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.81
160436,Greenhill,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
160436,Greenhill,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.6
160436,Greenhill,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
160436,Greenhill,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
160436,Greenhill,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,17.8
160436,Greenhill,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160436,Greenhill,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
160436,Greenhill,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
160436,Greenhill,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160436,Greenhill,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
160436,Greenhill,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
160436,Greenhill,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.92
160436,Greenhill,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.89
160436,Greenhill,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.74
160436,Greenhill,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
160436,Greenhill,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
160436,Greenhill,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
160436,Greenhill,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
160436,Greenhill,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.17
160436,Greenhill,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.94
160436,Greenhill,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.19
160436,Greenhill,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
160436,Greenhill,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.2
160436,Greenhill,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.1
160436,Greenhill,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.4
160436,Greenhill,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.15
160436,Greenhill,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.95
160436,Greenhill,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.63
160436,Greenhill,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
160436,Greenhill,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.6
160436,Greenhill,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
160436,Greenhill,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
160436,Greenhill,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,17.5
160436,Greenhill,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160436,Greenhill,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
160436,Greenhill,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
160436,Greenhill,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
160436,Greenhill,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
160436,Greenhill,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
