Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.32
160436,Greenhill,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.89
160436,Greenhill,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.82
160436,Greenhill,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
160436,Greenhill,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
160436,Greenhill,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
160436,Greenhill,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
160436,Greenhill,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.01
160436,Greenhill,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.95
160436,Greenhill,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.21
160436,Greenhill,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
160436,Greenhill,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.9
160436,Greenhill,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.2
160436,Greenhill,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.2
160436,Greenhill,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
160436,Greenhill,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160436,Greenhill,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.25
160436,Greenhill,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.3
160436,Greenhill,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.2
160436,Greenhill,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
160436,Greenhill,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.8
160436,Greenhill,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
160436,Greenhill,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
160436,Greenhill,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,17.1
160436,Greenhill,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160436,Greenhill,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
160436,Greenhill,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160436,Greenhill,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
160436,Greenhill,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
160436,Greenhill,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
160436,Greenhill,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
160436,Greenhill,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.26
160436,Greenhill,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.25
160436,Greenhill,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.41
160436,Greenhill,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
160436,Greenhill,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
160436,Greenhill,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
160436,Greenhill,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
160436,Greenhill,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.61
160436,Greenhill,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.3
160436,Greenhill,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.82
160436,Greenhill,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.7
160436,Greenhill,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.3
160436,Greenhill,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.2
160436,Greenhill,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.4
160436,Greenhill,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
160436,Greenhill,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.1
160436,Greenhill,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.21
160436,Greenhill,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
160436,Greenhill,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
160436,Greenhill,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.1
160436,Greenhill,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.4
160436,Greenhill,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
160436,Greenhill,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,16.7
160436,Greenhill,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160436,Greenhill,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
160436,Greenhill,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160436,Greenhill,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
160436,Greenhill,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
160436,Greenhill,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
160436,Greenhill,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.72
160436,Greenhill,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.51
160436,Greenhill,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.2
160436,Greenhill,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
160436,Greenhill,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
160436,Greenhill,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
160436,Greenhill,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
160436,Greenhill,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.76
160436,Greenhill,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,41.72
160436,Greenhill,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.36
160436,Greenhill,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,83.4
160436,Greenhill,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.4
160436,Greenhill,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.8
160436,Greenhill,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.7
160436,Greenhill,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
160436,Greenhill,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.29
160436,Greenhill,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.41
160436,Greenhill,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
160436,Greenhill,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
160436,Greenhill,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.3
160436,Greenhill,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.0
160436,Greenhill,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
160436,Greenhill,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,16.2
160436,Greenhill,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160436,Greenhill,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
160436,Greenhill,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160436,Greenhill,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
160436,Greenhill,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
160436,Greenhill,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
160436,Greenhill,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
160436,Greenhill,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.05
160436,Greenhill,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.13
160436,Greenhill,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.97
160436,Greenhill,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
160436,Greenhill,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
160436,Greenhill,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
160436,Greenhill,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
160436,Greenhill,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.06
160436,Greenhill,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.88
160436,Greenhill,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.07
160436,Greenhill,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
160436,Greenhill,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.6
160436,Greenhill,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.1
160436,Greenhill,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.5
160436,Greenhill,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
160436,Greenhill,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.76
160436,Greenhill,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.13
160436,Greenhill,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.24
160436,Greenhill,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
160436,Greenhill,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.2
160436,Greenhill,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.7
160436,Greenhill,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
160436,Greenhill,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,15.9
160436,Greenhill,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
160436,Greenhill,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160436,Greenhill,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
160436,Greenhill,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
160436,Greenhill,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
160436,Greenhill,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
160436,Greenhill,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
160436,Greenhill,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.81
160436,Greenhill,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
160436,Greenhill,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.31
160436,Greenhill,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
160436,Greenhill,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
160436,Greenhill,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
160436,Greenhill,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
160436,Greenhill,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160436,Greenhill,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.5
160436,Greenhill,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,40.23
160436,Greenhill,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.18
160436,Greenhill,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.3
160436,Greenhill,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.5
160436,Greenhill,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.1
160436,Greenhill,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.9
160436,Greenhill,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
160436,Greenhill,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160436,Greenhill,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.54
160436,Greenhill,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.9
160436,Greenhill,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.14
160436,Greenhill,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
160436,Greenhill,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.4
160436,Greenhill,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
160436,Greenhill,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
160436,Greenhill,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,15.7
160436,Greenhill,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160436,Greenhill,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
160436,Greenhill,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160436,Greenhill,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
160436,Greenhill,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
160436,Greenhill,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
160436,Greenhill,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
160436,Greenhill,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
160436,Greenhill,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
160436,Greenhill,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.04
160436,Greenhill,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.13
160436,Greenhill,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.32
160436,Greenhill,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
160436,Greenhill,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
160436,Greenhill,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
160436,Greenhill,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
160436,Greenhill,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160436,Greenhill,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.99
160436,Greenhill,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.67
160436,Greenhill,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.03
160436,Greenhill,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
160436,Greenhill,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.1
160436,Greenhill,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.8
160436,Greenhill,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.7
160436,Greenhill,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
160436,Greenhill,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.18
160436,Greenhill,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
160436,Greenhill,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
160436,Greenhill,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.6
160436,Greenhill,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.1
160436,Greenhill,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
160436,Greenhill,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
160436,Greenhill,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,15.5
160436,Greenhill,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
160436,Greenhill,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
160436,Greenhill,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
160436,Greenhill,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
160436,Greenhill,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
160436,Greenhill,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
160436,Greenhill,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
160436,Greenhill,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
160436,Greenhill,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.17
160436,Greenhill,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.57
160436,Greenhill,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
160436,Greenhill,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
160436,Greenhill,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
160436,Greenhill,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
160436,Greenhill,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
160436,Greenhill,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.17
160436,Greenhill,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.46
160436,Greenhill,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.12
160436,Greenhill,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
160436,Greenhill,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
160436,Greenhill,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.8
160436,Greenhill,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
160436,Greenhill,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
160436,Greenhill,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.8
160436,Greenhill,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
160436,Greenhill,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
160436,Greenhill,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,87.7
160436,Greenhill,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.7
160436,Greenhill,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
160436,Greenhill,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
160436,Greenhill,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,15.4
160436,Greenhill,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
160436,Greenhill,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
160436,Greenhill,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
160436,Greenhill,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
160436,Greenhill,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
160436,Greenhill,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
160436,Greenhill,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
160436,Greenhill,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
160436,Greenhill,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.97
160436,Greenhill,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.79
160436,Greenhill,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
160436,Greenhill,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
160436,Greenhill,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
160436,Greenhill,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
160436,Greenhill,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
160436,Greenhill,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
160436,Greenhill,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.96
160436,Greenhill,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.55
160436,Greenhill,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
160436,Greenhill,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
160436,Greenhill,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.0
160436,Greenhill,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
160436,Greenhill,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
160436,Greenhill,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.12
160436,Greenhill,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
160436,Greenhill,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
160436,Greenhill,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
160436,Greenhill,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.6
160436,Greenhill,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
160436,Greenhill,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
160436,Greenhill,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,15.3
160436,Greenhill,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
160436,Greenhill,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
160436,Greenhill,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
160436,Greenhill,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
160436,Greenhill,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
160436,Greenhill,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
160436,Greenhill,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
160436,Greenhill,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.03
160436,Greenhill,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.91
160436,Greenhill,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
160436,Greenhill,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
160436,Greenhill,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
160436,Greenhill,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
160436,Greenhill,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
160436,Greenhill,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
160436,Greenhill,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.23
160436,Greenhill,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.24
160436,Greenhill,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.38
160436,Greenhill,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,79.5
160436,Greenhill,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
160436,Greenhill,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.6
160436,Greenhill,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
160436,Greenhill,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
160436,Greenhill,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
160436,Greenhill,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.75
160436,Greenhill,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
160436,Greenhill,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.95
160436,Greenhill,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
160436,Greenhill,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.9
160436,Greenhill,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
160436,Greenhill,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
160436,Greenhill,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,15.2
160436,Greenhill,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160436,Greenhill,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
160436,Greenhill,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
160436,Greenhill,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
160436,Greenhill,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
160436,Greenhill,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
160436,Greenhill,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
160436,Greenhill,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.98
160436,Greenhill,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.74
160436,Greenhill,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
160436,Greenhill,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
160436,Greenhill,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
160436,Greenhill,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
160436,Greenhill,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
160436,Greenhill,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.62
160436,Greenhill,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.22
160436,Greenhill,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.02
160436,Greenhill,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
160436,Greenhill,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
160436,Greenhill,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.0
160436,Greenhill,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
160436,Greenhill,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
160436,Greenhill,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.21
160436,Greenhill,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.68
160436,Greenhill,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.42
160436,Greenhill,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
160436,Greenhill,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
160436,Greenhill,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
160436,Greenhill,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
160436,Greenhill,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,15.1
160436,Greenhill,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
160436,Greenhill,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
160436,Greenhill,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
160436,Greenhill,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
160436,Greenhill,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
160436,Greenhill,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
160436,Greenhill,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.83
160436,Greenhill,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.9
160436,Greenhill,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.43
160436,Greenhill,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
160436,Greenhill,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
160436,Greenhill,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
160436,Greenhill,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
160436,Greenhill,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
160436,Greenhill,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.99
160436,Greenhill,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
160436,Greenhill,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
160436,Greenhill,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
160436,Greenhill,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
160436,Greenhill,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
160436,Greenhill,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
160436,Greenhill,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.68
160436,Greenhill,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
160436,Greenhill,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.17
160436,Greenhill,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
160436,Greenhill,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.9
160436,Greenhill,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
160436,Greenhill,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
160436,Greenhill,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,15.1
160436,Greenhill,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160436,Greenhill,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
160436,Greenhill,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
160436,Greenhill,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
160436,Greenhill,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
160436,Greenhill,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
160436,Greenhill,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
160436,Greenhill,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.15
160436,Greenhill,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.53
160436,Greenhill,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.79
160436,Greenhill,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
160436,Greenhill,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
160436,Greenhill,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
160436,Greenhill,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
160436,Greenhill,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
160436,Greenhill,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.01
160436,Greenhill,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.91
160436,Greenhill,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
160436,Greenhill,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
160436,Greenhill,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
160436,Greenhill,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
160436,Greenhill,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.62
160436,Greenhill,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
160436,Greenhill,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
160436,Greenhill,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
160436,Greenhill,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
160436,Greenhill,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
160436,Greenhill,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
160436,Greenhill,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,15.0
160436,Greenhill,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160436,Greenhill,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
160436,Greenhill,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
160436,Greenhill,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160436,Greenhill,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
160436,Greenhill,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
160436,Greenhill,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
160436,Greenhill,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
160436,Greenhill,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
160436,Greenhill,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
160436,Greenhill,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
160436,Greenhill,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
160436,Greenhill,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
160436,Greenhill,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
160436,Greenhill,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
160436,Greenhill,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
160436,Greenhill,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
160436,Greenhill,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
160436,Greenhill,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
160436,Greenhill,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
160436,Greenhill,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
160436,Greenhill,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
160436,Greenhill,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
160436,Greenhill,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
160436,Greenhill,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
160436,Greenhill,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
160436,Greenhill,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
160436,Greenhill,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,15.0
160436,Greenhill,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160436,Greenhill,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
160436,Greenhill,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160436,Greenhill,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
160436,Greenhill,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
160436,Greenhill,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
160436,Greenhill,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.05
160436,Greenhill,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
160436,Greenhill,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
160436,Greenhill,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
160436,Greenhill,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
160436,Greenhill,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
160436,Greenhill,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
160436,Greenhill,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
160436,Greenhill,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
160436,Greenhill,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
160436,Greenhill,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
160436,Greenhill,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
160436,Greenhill,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
160436,Greenhill,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
160436,Greenhill,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
160436,Greenhill,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
160436,Greenhill,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
160436,Greenhill,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
160436,Greenhill,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
160436,Greenhill,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
160436,Greenhill,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
160436,Greenhill,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,14.9
160436,Greenhill,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160436,Greenhill,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
160436,Greenhill,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
160436,Greenhill,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
160436,Greenhill,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
160436,Greenhill,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
160436,Greenhill,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
160436,Greenhill,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
160436,Greenhill,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
160436,Greenhill,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
160436,Greenhill,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
160436,Greenhill,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
160436,Greenhill,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
160436,Greenhill,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
160436,Greenhill,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.34
160436,Greenhill,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
160436,Greenhill,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
160436,Greenhill,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
160436,Greenhill,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.2
160436,Greenhill,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
160436,Greenhill,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
160436,Greenhill,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.93
160436,Greenhill,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
160436,Greenhill,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
160436,Greenhill,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
160436,Greenhill,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
160436,Greenhill,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
160436,Greenhill,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
160436,Greenhill,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,14.9
160436,Greenhill,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160436,Greenhill,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
160436,Greenhill,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160436,Greenhill,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
160436,Greenhill,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160436,Greenhill,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
160436,Greenhill,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
160436,Greenhill,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
160436,Greenhill,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
160436,Greenhill,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
160436,Greenhill,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
160436,Greenhill,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
160436,Greenhill,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
160436,Greenhill,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
160436,Greenhill,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
160436,Greenhill,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.03
160436,Greenhill,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.37
160436,Greenhill,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
160436,Greenhill,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
160436,Greenhill,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
160436,Greenhill,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
160436,Greenhill,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
160436,Greenhill,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
160436,Greenhill,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.02
160436,Greenhill,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
160436,Greenhill,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
160436,Greenhill,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
