Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
160436,Greenhill,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
160436,Greenhill,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
160436,Greenhill,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,14.8
160436,Greenhill,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160436,Greenhill,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
160436,Greenhill,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160436,Greenhill,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
160436,Greenhill,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160436,Greenhill,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
160436,Greenhill,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
160436,Greenhill,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.05
160436,Greenhill,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
160436,Greenhill,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
160436,Greenhill,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
160436,Greenhill,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
160436,Greenhill,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
160436,Greenhill,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
160436,Greenhill,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
160436,Greenhill,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.71
160436,Greenhill,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.82
160436,Greenhill,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
160436,Greenhill,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
160436,Greenhill,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
160436,Greenhill,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
160436,Greenhill,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.14
160436,Greenhill,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
160436,Greenhill,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
160436,Greenhill,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
160436,Greenhill,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
160436,Greenhill,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
160436,Greenhill,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
160436,Greenhill,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,14.8
160436,Greenhill,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160436,Greenhill,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
160436,Greenhill,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160436,Greenhill,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
160436,Greenhill,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160436,Greenhill,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
160436,Greenhill,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
160436,Greenhill,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
160436,Greenhill,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
160436,Greenhill,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
160436,Greenhill,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
160436,Greenhill,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
160436,Greenhill,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
160436,Greenhill,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
160436,Greenhill,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.78
160436,Greenhill,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.15
160436,Greenhill,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
160436,Greenhill,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
160436,Greenhill,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
160436,Greenhill,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
160436,Greenhill,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
160436,Greenhill,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.13
160436,Greenhill,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
160436,Greenhill,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
160436,Greenhill,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
160436,Greenhill,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
160436,Greenhill,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
160436,Greenhill,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
160436,Greenhill,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,14.7
160436,Greenhill,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160436,Greenhill,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
160436,Greenhill,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160436,Greenhill,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
160436,Greenhill,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160436,Greenhill,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
160436,Greenhill,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
160436,Greenhill,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
160436,Greenhill,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
160436,Greenhill,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
160436,Greenhill,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
160436,Greenhill,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
160436,Greenhill,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
160436,Greenhill,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
160436,Greenhill,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
160436,Greenhill,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.95
160436,Greenhill,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
160436,Greenhill,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
160436,Greenhill,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
160436,Greenhill,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
160436,Greenhill,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
160436,Greenhill,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.82
160436,Greenhill,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
160436,Greenhill,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
160436,Greenhill,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
160436,Greenhill,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
160436,Greenhill,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
160436,Greenhill,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
160436,Greenhill,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,14.6
160436,Greenhill,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160436,Greenhill,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
160436,Greenhill,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
160436,Greenhill,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
160436,Greenhill,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160436,Greenhill,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
160436,Greenhill,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
160436,Greenhill,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
160436,Greenhill,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
160436,Greenhill,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
160436,Greenhill,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
160436,Greenhill,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
160436,Greenhill,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
160436,Greenhill,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
160436,Greenhill,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
160436,Greenhill,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.89
160436,Greenhill,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
160436,Greenhill,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
160436,Greenhill,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
160436,Greenhill,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
160436,Greenhill,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
160436,Greenhill,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
160436,Greenhill,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
160436,Greenhill,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
160436,Greenhill,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
160436,Greenhill,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
160436,Greenhill,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
160436,Greenhill,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
160436,Greenhill,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
160436,Greenhill,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,14.6
160436,Greenhill,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160436,Greenhill,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
160436,Greenhill,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
160436,Greenhill,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
160436,Greenhill,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
160436,Greenhill,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
160436,Greenhill,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
160436,Greenhill,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
160436,Greenhill,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
160436,Greenhill,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
160436,Greenhill,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
160436,Greenhill,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
160436,Greenhill,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
160436,Greenhill,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
160436,Greenhill,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
160436,Greenhill,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.9
160436,Greenhill,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
160436,Greenhill,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
160436,Greenhill,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
160436,Greenhill,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
160436,Greenhill,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
160436,Greenhill,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
160436,Greenhill,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
160436,Greenhill,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
160436,Greenhill,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
160436,Greenhill,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
160436,Greenhill,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
160436,Greenhill,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
160436,Greenhill,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
160436,Greenhill,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,14.5
160436,Greenhill,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160436,Greenhill,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
160436,Greenhill,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160436,Greenhill,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
160436,Greenhill,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
160436,Greenhill,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
160436,Greenhill,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
160436,Greenhill,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
160436,Greenhill,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
160436,Greenhill,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
160436,Greenhill,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
160436,Greenhill,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
160436,Greenhill,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
160436,Greenhill,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
160436,Greenhill,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.15
160436,Greenhill,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
160436,Greenhill,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
160436,Greenhill,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
160436,Greenhill,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
160436,Greenhill,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
160436,Greenhill,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
160436,Greenhill,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
160436,Greenhill,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
160436,Greenhill,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
160436,Greenhill,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
160436,Greenhill,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
160436,Greenhill,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
160436,Greenhill,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,14.5
160436,Greenhill,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160436,Greenhill,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
160436,Greenhill,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
160436,Greenhill,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160436,Greenhill,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
160436,Greenhill,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
160436,Greenhill,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
160436,Greenhill,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
160436,Greenhill,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
160436,Greenhill,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
160436,Greenhill,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
160436,Greenhill,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
160436,Greenhill,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
160436,Greenhill,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
160436,Greenhill,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.88
160436,Greenhill,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.37
160436,Greenhill,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
160436,Greenhill,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
160436,Greenhill,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
160436,Greenhill,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
160436,Greenhill,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.84
160436,Greenhill,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
160436,Greenhill,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
160436,Greenhill,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
160436,Greenhill,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
160436,Greenhill,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
160436,Greenhill,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
160436,Greenhill,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,14.5
160436,Greenhill,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160436,Greenhill,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
160436,Greenhill,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160436,Greenhill,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
160436,Greenhill,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
160436,Greenhill,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
160436,Greenhill,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
160436,Greenhill,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
160436,Greenhill,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.4
160436,Greenhill,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
160436,Greenhill,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
160436,Greenhill,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
160436,Greenhill,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
160436,Greenhill,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
160436,Greenhill,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
160436,Greenhill,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.3
160436,Greenhill,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
160436,Greenhill,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
160436,Greenhill,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
160436,Greenhill,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
160436,Greenhill,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
160436,Greenhill,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
160436,Greenhill,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
160436,Greenhill,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
160436,Greenhill,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
160436,Greenhill,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
160436,Greenhill,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
160436,Greenhill,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
160436,Greenhill,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,14.5
160436,Greenhill,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
160436,Greenhill,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
160436,Greenhill,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
160436,Greenhill,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
160436,Greenhill,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
160436,Greenhill,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
160436,Greenhill,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
160436,Greenhill,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
160436,Greenhill,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
160436,Greenhill,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
160436,Greenhill,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
160436,Greenhill,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
160436,Greenhill,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
160436,Greenhill,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
160436,Greenhill,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
160436,Greenhill,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.39
160436,Greenhill,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
160436,Greenhill,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.8
160436,Greenhill,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
160436,Greenhill,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.2
160436,Greenhill,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
160436,Greenhill,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
160436,Greenhill,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
160436,Greenhill,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
160436,Greenhill,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
160436,Greenhill,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
160436,Greenhill,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
160436,Greenhill,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
160436,Greenhill,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
160436,Greenhill,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
160436,Greenhill,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
160436,Greenhill,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
160436,Greenhill,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
160436,Greenhill,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
160436,Greenhill,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
160436,Greenhill,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
160436,Greenhill,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
160436,Greenhill,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.88
160436,Greenhill,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
160436,Greenhill,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
160436,Greenhill,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
160436,Greenhill,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
160436,Greenhill,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
160436,Greenhill,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
160436,Greenhill,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.66
160436,Greenhill,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
160436,Greenhill,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
160436,Greenhill,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
160436,Greenhill,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.5
160436,Greenhill,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
160436,Greenhill,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
160436,Greenhill,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.82
160436,Greenhill,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
160436,Greenhill,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
160436,Greenhill,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
160436,Greenhill,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
160436,Greenhill,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
160436,Greenhill,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
160436,Greenhill,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
160436,Greenhill,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
160436,Greenhill,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
160436,Greenhill,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
160436,Greenhill,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
160436,Greenhill,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
160436,Greenhill,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
160436,Greenhill,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
160436,Greenhill,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
160436,Greenhill,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.99
160436,Greenhill,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
160436,Greenhill,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
160436,Greenhill,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
160436,Greenhill,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
160436,Greenhill,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
160436,Greenhill,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160436,Greenhill,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
160436,Greenhill,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.02
160436,Greenhill,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
160436,Greenhill,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
160436,Greenhill,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
160436,Greenhill,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.6
160436,Greenhill,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
160436,Greenhill,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
160436,Greenhill,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.62
160436,Greenhill,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
160436,Greenhill,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
160436,Greenhill,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
160436,Greenhill,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
160436,Greenhill,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
160436,Greenhill,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
160436,Greenhill,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160436,Greenhill,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
160436,Greenhill,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160436,Greenhill,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
160436,Greenhill,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
160436,Greenhill,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
160436,Greenhill,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
160436,Greenhill,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
160436,Greenhill,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.94
160436,Greenhill,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.42
160436,Greenhill,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
160436,Greenhill,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
160436,Greenhill,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
160436,Greenhill,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
160436,Greenhill,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
160436,Greenhill,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
160436,Greenhill,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
160436,Greenhill,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.71
160436,Greenhill,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
160436,Greenhill,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
160436,Greenhill,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
160436,Greenhill,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.7
160436,Greenhill,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
160436,Greenhill,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
160436,Greenhill,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.19
160436,Greenhill,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
160436,Greenhill,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
160436,Greenhill,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
160436,Greenhill,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
160436,Greenhill,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
160436,Greenhill,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
160436,Greenhill,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
160436,Greenhill,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
160436,Greenhill,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
160436,Greenhill,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
160436,Greenhill,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
160436,Greenhill,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
160436,Greenhill,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.79
160436,Greenhill,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.15
160436,Greenhill,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
160436,Greenhill,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
160436,Greenhill,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
160436,Greenhill,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
160436,Greenhill,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
160436,Greenhill,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
160436,Greenhill,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
160436,Greenhill,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.99
160436,Greenhill,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
160436,Greenhill,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
160436,Greenhill,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
160436,Greenhill,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
160436,Greenhill,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
160436,Greenhill,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
160436,Greenhill,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
160436,Greenhill,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.16
160436,Greenhill,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
160436,Greenhill,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
160436,Greenhill,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
160436,Greenhill,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
160436,Greenhill,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
160436,Greenhill,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160436,Greenhill,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
160436,Greenhill,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160436,Greenhill,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160436,Greenhill,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
160436,Greenhill,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
160436,Greenhill,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
160436,Greenhill,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
160436,Greenhill,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
160436,Greenhill,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
160436,Greenhill,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
160436,Greenhill,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
160436,Greenhill,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
160436,Greenhill,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
160436,Greenhill,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
160436,Greenhill,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
160436,Greenhill,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
160436,Greenhill,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
160436,Greenhill,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
160436,Greenhill,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
160436,Greenhill,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
160436,Greenhill,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.69
160436,Greenhill,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
160436,Greenhill,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
160436,Greenhill,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
160436,Greenhill,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
160436,Greenhill,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
160436,Greenhill,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
160436,Greenhill,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
160436,Greenhill,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
160436,Greenhill,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160436,Greenhill,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
160436,Greenhill,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
160436,Greenhill,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
160436,Greenhill,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
160436,Greenhill,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
160436,Greenhill,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
160436,Greenhill,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
160436,Greenhill,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
160436,Greenhill,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
160436,Greenhill,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
160436,Greenhill,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
160436,Greenhill,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160436,Greenhill,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
160436,Greenhill,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
160436,Greenhill,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
160436,Greenhill,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.19
160436,Greenhill,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
160436,Greenhill,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
160436,Greenhill,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
160436,Greenhill,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
160436,Greenhill,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
160436,Greenhill,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
160436,Greenhill,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
160436,Greenhill,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
160436,Greenhill,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
160436,Greenhill,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
160436,Greenhill,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
160436,Greenhill,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
160436,Greenhill,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
160436,Greenhill,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
160436,Greenhill,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160436,Greenhill,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
160436,Greenhill,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
160436,Greenhill,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
160436,Greenhill,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
160436,Greenhill,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
160436,Greenhill,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
160436,Greenhill,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
160436,Greenhill,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
160436,Greenhill,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
160436,Greenhill,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
160436,Greenhill,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
160436,Greenhill,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
160436,Greenhill,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
160436,Greenhill,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
160436,Greenhill,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
160436,Greenhill,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
