Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
160436,Greenhill,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
160436,Greenhill,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
160436,Greenhill,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
160436,Greenhill,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
160436,Greenhill,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
160436,Greenhill,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
160436,Greenhill,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
160436,Greenhill,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
160436,Greenhill,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
160436,Greenhill,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
160436,Greenhill,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
160436,Greenhill,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160436,Greenhill,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
160436,Greenhill,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
160436,Greenhill,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
160436,Greenhill,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
160436,Greenhill,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
160436,Greenhill,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
160436,Greenhill,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
160436,Greenhill,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
160436,Greenhill,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
160436,Greenhill,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
160436,Greenhill,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
160436,Greenhill,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
160436,Greenhill,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
160436,Greenhill,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.98
160436,Greenhill,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
160436,Greenhill,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
160436,Greenhill,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
160436,Greenhill,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
160436,Greenhill,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
160436,Greenhill,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
160436,Greenhill,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
160436,Greenhill,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
160436,Greenhill,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
160436,Greenhill,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
160436,Greenhill,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
160436,Greenhill,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
160436,Greenhill,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
160436,Greenhill,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
160436,Greenhill,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
160436,Greenhill,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
160436,Greenhill,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
160436,Greenhill,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
160436,Greenhill,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
160436,Greenhill,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
160436,Greenhill,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
160436,Greenhill,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
160436,Greenhill,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
160436,Greenhill,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
160436,Greenhill,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
160436,Greenhill,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
160436,Greenhill,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
160436,Greenhill,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
160436,Greenhill,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
160436,Greenhill,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
160436,Greenhill,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
160436,Greenhill,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
160436,Greenhill,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
160436,Greenhill,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
160436,Greenhill,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
160436,Greenhill,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
160436,Greenhill,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
160436,Greenhill,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
160436,Greenhill,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
160436,Greenhill,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,14.3
160436,Greenhill,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
160436,Greenhill,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
160436,Greenhill,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
160436,Greenhill,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
160436,Greenhill,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
160436,Greenhill,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
160436,Greenhill,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
160436,Greenhill,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
160436,Greenhill,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
160436,Greenhill,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
160436,Greenhill,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
160436,Greenhill,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
160436,Greenhill,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
160436,Greenhill,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
160436,Greenhill,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
160436,Greenhill,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
160436,Greenhill,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
160436,Greenhill,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
160436,Greenhill,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
160436,Greenhill,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
160436,Greenhill,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
160436,Greenhill,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
160436,Greenhill,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
160436,Greenhill,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
160436,Greenhill,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
160436,Greenhill,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
160436,Greenhill,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
160436,Greenhill,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
160436,Greenhill,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
160436,Greenhill,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,14.3
160436,Greenhill,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
160436,Greenhill,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
160436,Greenhill,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
160436,Greenhill,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
160436,Greenhill,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
160436,Greenhill,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
160436,Greenhill,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
160436,Greenhill,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
160436,Greenhill,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
160436,Greenhill,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
160436,Greenhill,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
160436,Greenhill,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
160436,Greenhill,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
160436,Greenhill,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
160436,Greenhill,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160436,Greenhill,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
160436,Greenhill,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
160436,Greenhill,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
160436,Greenhill,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
160436,Greenhill,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
160436,Greenhill,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
160436,Greenhill,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
160436,Greenhill,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
160436,Greenhill,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
160436,Greenhill,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
160436,Greenhill,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
160436,Greenhill,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
160436,Greenhill,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
160436,Greenhill,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
160436,Greenhill,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,14.3
160436,Greenhill,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
160436,Greenhill,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
160436,Greenhill,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
160436,Greenhill,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
160436,Greenhill,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
160436,Greenhill,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
160436,Greenhill,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
160436,Greenhill,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
160436,Greenhill,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
160436,Greenhill,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
160436,Greenhill,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
160436,Greenhill,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
160436,Greenhill,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
160436,Greenhill,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
160436,Greenhill,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
160436,Greenhill,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
160436,Greenhill,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
160436,Greenhill,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.72
160436,Greenhill,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
160436,Greenhill,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
160436,Greenhill,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
160436,Greenhill,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
160436,Greenhill,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
160436,Greenhill,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
160436,Greenhill,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
160436,Greenhill,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
160436,Greenhill,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
160436,Greenhill,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
160436,Greenhill,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
160436,Greenhill,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
160436,Greenhill,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
160436,Greenhill,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,14.3
160436,Greenhill,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
160436,Greenhill,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
160436,Greenhill,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
160436,Greenhill,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
160436,Greenhill,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
160436,Greenhill,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
160436,Greenhill,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
160436,Greenhill,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
160436,Greenhill,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
160436,Greenhill,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
160436,Greenhill,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
160436,Greenhill,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
160436,Greenhill,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
160436,Greenhill,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
160436,Greenhill,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
160436,Greenhill,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160436,Greenhill,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
160436,Greenhill,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
160436,Greenhill,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
160436,Greenhill,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
160436,Greenhill,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
160436,Greenhill,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
160436,Greenhill,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
160436,Greenhill,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
160436,Greenhill,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
160436,Greenhill,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
160436,Greenhill,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
160436,Greenhill,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
160436,Greenhill,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
160436,Greenhill,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
160436,Greenhill,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,14.1
160436,Greenhill,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
160436,Greenhill,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
160436,Greenhill,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
160436,Greenhill,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
160436,Greenhill,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
160436,Greenhill,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
160436,Greenhill,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
160436,Greenhill,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
160436,Greenhill,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
160436,Greenhill,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
160436,Greenhill,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
160436,Greenhill,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
160436,Greenhill,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
160436,Greenhill,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160436,Greenhill,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
160436,Greenhill,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
160436,Greenhill,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
160436,Greenhill,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
160436,Greenhill,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
160436,Greenhill,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
160436,Greenhill,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
160436,Greenhill,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
160436,Greenhill,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
160436,Greenhill,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
160436,Greenhill,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
160436,Greenhill,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
160436,Greenhill,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
160436,Greenhill,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
160436,Greenhill,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
160436,Greenhill,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
160436,Greenhill,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,14.1
160436,Greenhill,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
160436,Greenhill,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
160436,Greenhill,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
160436,Greenhill,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
160436,Greenhill,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
160436,Greenhill,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
160436,Greenhill,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
160436,Greenhill,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
160436,Greenhill,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
160436,Greenhill,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
160436,Greenhill,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
160436,Greenhill,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
160436,Greenhill,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
160436,Greenhill,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
160436,Greenhill,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160436,Greenhill,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
160436,Greenhill,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.07
160436,Greenhill,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
160436,Greenhill,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
160436,Greenhill,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
160436,Greenhill,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
160436,Greenhill,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
160436,Greenhill,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
160436,Greenhill,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
160436,Greenhill,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
160436,Greenhill,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
160436,Greenhill,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
160436,Greenhill,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
160436,Greenhill,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
160436,Greenhill,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
160436,Greenhill,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
160436,Greenhill,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
160436,Greenhill,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
160436,Greenhill,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
160436,Greenhill,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
160436,Greenhill,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
160436,Greenhill,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
160436,Greenhill,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
160436,Greenhill,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
160436,Greenhill,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
160436,Greenhill,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
160436,Greenhill,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
160436,Greenhill,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
160436,Greenhill,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
160436,Greenhill,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
160436,Greenhill,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.37
160436,Greenhill,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
160436,Greenhill,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
160436,Greenhill,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
160436,Greenhill,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
160436,Greenhill,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
160436,Greenhill,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
160436,Greenhill,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
160436,Greenhill,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
160436,Greenhill,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
160436,Greenhill,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
160436,Greenhill,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
160436,Greenhill,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
160436,Greenhill,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
160436,Greenhill,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
160436,Greenhill,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
160436,Greenhill,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
160436,Greenhill,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
160436,Greenhill,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
160436,Greenhill,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
160436,Greenhill,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
160436,Greenhill,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
160436,Greenhill,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
160436,Greenhill,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
160436,Greenhill,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
160436,Greenhill,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
160436,Greenhill,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
160436,Greenhill,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
160436,Greenhill,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160436,Greenhill,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
160436,Greenhill,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.72
160436,Greenhill,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
160436,Greenhill,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
160436,Greenhill,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
160436,Greenhill,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
160436,Greenhill,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
160436,Greenhill,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
160436,Greenhill,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
160436,Greenhill,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
160436,Greenhill,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
160436,Greenhill,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
160436,Greenhill,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
160436,Greenhill,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
160436,Greenhill,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
160436,Greenhill,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
160436,Greenhill,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
160436,Greenhill,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
160436,Greenhill,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
160436,Greenhill,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
160436,Greenhill,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
160436,Greenhill,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
160436,Greenhill,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
160436,Greenhill,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
160436,Greenhill,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
160436,Greenhill,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
160436,Greenhill,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
160436,Greenhill,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
160436,Greenhill,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
160436,Greenhill,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
160436,Greenhill,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.82
160436,Greenhill,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
160436,Greenhill,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
160436,Greenhill,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
160436,Greenhill,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
160436,Greenhill,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
160436,Greenhill,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
160436,Greenhill,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
160436,Greenhill,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
160436,Greenhill,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
160436,Greenhill,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
160436,Greenhill,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
160436,Greenhill,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
160436,Greenhill,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,13.8
160436,Greenhill,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
160436,Greenhill,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
160436,Greenhill,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
160436,Greenhill,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
160436,Greenhill,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
160436,Greenhill,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
160436,Greenhill,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
160436,Greenhill,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
160436,Greenhill,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
160436,Greenhill,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
160436,Greenhill,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
160436,Greenhill,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
160436,Greenhill,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
160436,Greenhill,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
160436,Greenhill,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
160436,Greenhill,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
160436,Greenhill,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.98
160436,Greenhill,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.83
160436,Greenhill,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
160436,Greenhill,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
160436,Greenhill,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
160436,Greenhill,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
160436,Greenhill,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
160436,Greenhill,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
160436,Greenhill,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
160436,Greenhill,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
160436,Greenhill,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
160436,Greenhill,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
160436,Greenhill,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
160436,Greenhill,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
160436,Greenhill,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,13.8
160436,Greenhill,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
160436,Greenhill,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
160436,Greenhill,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
160436,Greenhill,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
160436,Greenhill,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
160436,Greenhill,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
160436,Greenhill,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
160436,Greenhill,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
160436,Greenhill,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
160436,Greenhill,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
160436,Greenhill,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
160436,Greenhill,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
160436,Greenhill,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
160436,Greenhill,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
160436,Greenhill,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
160436,Greenhill,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.61
160436,Greenhill,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
160436,Greenhill,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
160436,Greenhill,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
160436,Greenhill,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
160436,Greenhill,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
160436,Greenhill,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
160436,Greenhill,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
160436,Greenhill,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
160436,Greenhill,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
160436,Greenhill,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
160436,Greenhill,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
160436,Greenhill,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
160436,Greenhill,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
160436,Greenhill,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,13.8
160436,Greenhill,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
160436,Greenhill,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
160436,Greenhill,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
160436,Greenhill,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
160436,Greenhill,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
160436,Greenhill,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
160436,Greenhill,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
160436,Greenhill,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
160436,Greenhill,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
160436,Greenhill,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
160436,Greenhill,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
160436,Greenhill,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
160436,Greenhill,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
160436,Greenhill,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
160436,Greenhill,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.98
160436,Greenhill,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.45
160436,Greenhill,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
160436,Greenhill,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
160436,Greenhill,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
160436,Greenhill,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
160436,Greenhill,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
160436,Greenhill,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
160436,Greenhill,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
160436,Greenhill,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
160436,Greenhill,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
160436,Greenhill,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
160436,Greenhill,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
160436,Greenhill,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
160436,Greenhill,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,13.7
160436,Greenhill,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
160436,Greenhill,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
160436,Greenhill,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
160436,Greenhill,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
160436,Greenhill,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
160436,Greenhill,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
160436,Greenhill,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
160436,Greenhill,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
160436,Greenhill,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
160436,Greenhill,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
160436,Greenhill,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
160436,Greenhill,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
160436,Greenhill,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
160436,Greenhill,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
160436,Greenhill,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.8
160436,Greenhill,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.78
160436,Greenhill,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
160436,Greenhill,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
160436,Greenhill,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
160436,Greenhill,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
160436,Greenhill,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
160436,Greenhill,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
160436,Greenhill,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
160436,Greenhill,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
160436,Greenhill,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
160436,Greenhill,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
160436,Greenhill,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
160436,Greenhill,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
160436,Greenhill,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,13.6
160436,Greenhill,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
160436,Greenhill,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
160436,Greenhill,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
160436,Greenhill,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
160436,Greenhill,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
160436,Greenhill,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
160436,Greenhill,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
160436,Greenhill,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
160436,Greenhill,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
160436,Greenhill,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
160436,Greenhill,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
160436,Greenhill,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
160436,Greenhill,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
