Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
160436,Greenhill,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
160436,Greenhill,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
160436,Greenhill,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.85
160436,Greenhill,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.23
160436,Greenhill,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
160436,Greenhill,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
160436,Greenhill,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
160436,Greenhill,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
160436,Greenhill,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
160436,Greenhill,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
160436,Greenhill,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
160436,Greenhill,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
160436,Greenhill,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
160436,Greenhill,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
160436,Greenhill,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
160436,Greenhill,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,13.5
160436,Greenhill,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
160436,Greenhill,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
160436,Greenhill,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
160436,Greenhill,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
160436,Greenhill,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
160436,Greenhill,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
160436,Greenhill,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
160436,Greenhill,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
160436,Greenhill,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
160436,Greenhill,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
160436,Greenhill,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.08
160436,Greenhill,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
160436,Greenhill,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
160436,Greenhill,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
160436,Greenhill,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
160436,Greenhill,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
160436,Greenhill,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.05
160436,Greenhill,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.48
160436,Greenhill,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
160436,Greenhill,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
160436,Greenhill,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
160436,Greenhill,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
160436,Greenhill,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
160436,Greenhill,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
160436,Greenhill,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
160436,Greenhill,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
160436,Greenhill,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
160436,Greenhill,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
160436,Greenhill,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
160436,Greenhill,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,13.5
160436,Greenhill,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
160436,Greenhill,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
160436,Greenhill,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
160436,Greenhill,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
160436,Greenhill,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
160436,Greenhill,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
160436,Greenhill,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
160436,Greenhill,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
160436,Greenhill,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
160436,Greenhill,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
160436,Greenhill,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
160436,Greenhill,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
160436,Greenhill,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
160436,Greenhill,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
160436,Greenhill,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
160436,Greenhill,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
160436,Greenhill,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.14
160436,Greenhill,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.98
160436,Greenhill,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
160436,Greenhill,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
160436,Greenhill,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
160436,Greenhill,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
160436,Greenhill,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.17
160436,Greenhill,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
160436,Greenhill,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
160436,Greenhill,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
160436,Greenhill,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
160436,Greenhill,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
160436,Greenhill,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
160436,Greenhill,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,13.4
160436,Greenhill,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
160436,Greenhill,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
160436,Greenhill,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
160436,Greenhill,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
160436,Greenhill,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
160436,Greenhill,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
160436,Greenhill,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
160436,Greenhill,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
160436,Greenhill,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
160436,Greenhill,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
160436,Greenhill,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
160436,Greenhill,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
160436,Greenhill,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
160436,Greenhill,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
160436,Greenhill,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
160436,Greenhill,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
160436,Greenhill,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.36
160436,Greenhill,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.69
160436,Greenhill,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.2
160436,Greenhill,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
160436,Greenhill,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
160436,Greenhill,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
160436,Greenhill,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
160436,Greenhill,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
160436,Greenhill,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
160436,Greenhill,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
160436,Greenhill,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
160436,Greenhill,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
160436,Greenhill,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
160436,Greenhill,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
160436,Greenhill,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,13.4
160436,Greenhill,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
160436,Greenhill,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
160436,Greenhill,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
160436,Greenhill,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
160436,Greenhill,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
160436,Greenhill,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
160436,Greenhill,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
160436,Greenhill,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
160436,Greenhill,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
160436,Greenhill,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
160436,Greenhill,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
160436,Greenhill,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
160436,Greenhill,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
160436,Greenhill,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
160436,Greenhill,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
160436,Greenhill,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.87
160436,Greenhill,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.47
160436,Greenhill,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.5
160436,Greenhill,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
160436,Greenhill,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
160436,Greenhill,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.5
160436,Greenhill,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
160436,Greenhill,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
160436,Greenhill,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
160436,Greenhill,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
160436,Greenhill,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
160436,Greenhill,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
160436,Greenhill,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
160436,Greenhill,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
160436,Greenhill,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,13.3
160436,Greenhill,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160436,Greenhill,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
160436,Greenhill,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160436,Greenhill,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
160436,Greenhill,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
160436,Greenhill,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
160436,Greenhill,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
160436,Greenhill,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
160436,Greenhill,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
160436,Greenhill,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
160436,Greenhill,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
160436,Greenhill,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
160436,Greenhill,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
160436,Greenhill,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
160436,Greenhill,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
160436,Greenhill,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
160436,Greenhill,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.11
160436,Greenhill,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
160436,Greenhill,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
160436,Greenhill,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
160436,Greenhill,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.0
160436,Greenhill,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
160436,Greenhill,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
160436,Greenhill,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
160436,Greenhill,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
160436,Greenhill,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
160436,Greenhill,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
160436,Greenhill,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
160436,Greenhill,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
160436,Greenhill,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,13.3
160436,Greenhill,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
160436,Greenhill,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
160436,Greenhill,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
160436,Greenhill,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
160436,Greenhill,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
160436,Greenhill,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
160436,Greenhill,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
160436,Greenhill,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
160436,Greenhill,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
160436,Greenhill,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
160436,Greenhill,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.54
160436,Greenhill,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
160436,Greenhill,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
160436,Greenhill,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
160436,Greenhill,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
160436,Greenhill,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
160436,Greenhill,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.94
160436,Greenhill,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.24
160436,Greenhill,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
160436,Greenhill,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
160436,Greenhill,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
160436,Greenhill,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
160436,Greenhill,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
160436,Greenhill,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.21
160436,Greenhill,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
160436,Greenhill,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
160436,Greenhill,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
160436,Greenhill,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
160436,Greenhill,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
160436,Greenhill,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
160436,Greenhill,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,13.2
160436,Greenhill,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
160436,Greenhill,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
160436,Greenhill,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
160436,Greenhill,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
160436,Greenhill,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
160436,Greenhill,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
160436,Greenhill,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
160436,Greenhill,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
160436,Greenhill,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
160436,Greenhill,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
160436,Greenhill,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
160436,Greenhill,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
160436,Greenhill,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
160436,Greenhill,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
160436,Greenhill,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
160436,Greenhill,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.76
160436,Greenhill,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
160436,Greenhill,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
160436,Greenhill,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
160436,Greenhill,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
160436,Greenhill,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
160436,Greenhill,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
160436,Greenhill,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.15
160436,Greenhill,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
160436,Greenhill,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
160436,Greenhill,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
160436,Greenhill,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
160436,Greenhill,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
160436,Greenhill,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
160436,Greenhill,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,13.2
160436,Greenhill,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
160436,Greenhill,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
160436,Greenhill,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
160436,Greenhill,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
160436,Greenhill,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
160436,Greenhill,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
160436,Greenhill,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
160436,Greenhill,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
160436,Greenhill,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
160436,Greenhill,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
160436,Greenhill,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
160436,Greenhill,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
160436,Greenhill,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
160436,Greenhill,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
160436,Greenhill,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
160436,Greenhill,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.84
160436,Greenhill,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
160436,Greenhill,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
160436,Greenhill,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
160436,Greenhill,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
160436,Greenhill,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
160436,Greenhill,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
160436,Greenhill,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.22
160436,Greenhill,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
160436,Greenhill,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
160436,Greenhill,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
160436,Greenhill,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
160436,Greenhill,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
160436,Greenhill,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
160436,Greenhill,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,13.1
160436,Greenhill,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
160436,Greenhill,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
160436,Greenhill,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
160436,Greenhill,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
160436,Greenhill,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
160436,Greenhill,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
160436,Greenhill,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
160436,Greenhill,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
160436,Greenhill,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
160436,Greenhill,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
160436,Greenhill,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
160436,Greenhill,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
160436,Greenhill,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
160436,Greenhill,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
160436,Greenhill,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
160436,Greenhill,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.47
160436,Greenhill,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
160436,Greenhill,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
160436,Greenhill,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
160436,Greenhill,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
160436,Greenhill,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
160436,Greenhill,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
160436,Greenhill,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160436,Greenhill,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.63
160436,Greenhill,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
160436,Greenhill,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
160436,Greenhill,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
160436,Greenhill,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
160436,Greenhill,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
160436,Greenhill,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
160436,Greenhill,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,13.1
160436,Greenhill,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
160436,Greenhill,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
160436,Greenhill,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
160436,Greenhill,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
160436,Greenhill,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
160436,Greenhill,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
160436,Greenhill,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
160436,Greenhill,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
160436,Greenhill,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
160436,Greenhill,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
160436,Greenhill,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
160436,Greenhill,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
160436,Greenhill,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
160436,Greenhill,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
160436,Greenhill,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
160436,Greenhill,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.06
160436,Greenhill,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.83
160436,Greenhill,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
160436,Greenhill,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
160436,Greenhill,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.8
160436,Greenhill,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
160436,Greenhill,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
160436,Greenhill,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
160436,Greenhill,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.49
160436,Greenhill,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
160436,Greenhill,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
160436,Greenhill,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
160436,Greenhill,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
160436,Greenhill,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
160436,Greenhill,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
160436,Greenhill,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,13.0
160436,Greenhill,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
160436,Greenhill,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
160436,Greenhill,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
160436,Greenhill,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
160436,Greenhill,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
160436,Greenhill,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
160436,Greenhill,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
160436,Greenhill,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
160436,Greenhill,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
160436,Greenhill,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
160436,Greenhill,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
160436,Greenhill,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
160436,Greenhill,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
160436,Greenhill,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
160436,Greenhill,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
160436,Greenhill,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.28
160436,Greenhill,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.92
160436,Greenhill,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
160436,Greenhill,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
160436,Greenhill,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
160436,Greenhill,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
160436,Greenhill,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
160436,Greenhill,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160436,Greenhill,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.33
160436,Greenhill,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
160436,Greenhill,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.89
160436,Greenhill,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
160436,Greenhill,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
160436,Greenhill,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
160436,Greenhill,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
160436,Greenhill,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,13.0
160436,Greenhill,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
160436,Greenhill,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
160436,Greenhill,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
160436,Greenhill,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
160436,Greenhill,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
160436,Greenhill,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
160436,Greenhill,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
160436,Greenhill,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
160436,Greenhill,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
160436,Greenhill,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
160436,Greenhill,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
160436,Greenhill,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
160436,Greenhill,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
160436,Greenhill,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
160436,Greenhill,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
160436,Greenhill,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.32
160436,Greenhill,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.64
160436,Greenhill,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
160436,Greenhill,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
160436,Greenhill,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.1
160436,Greenhill,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
160436,Greenhill,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
160436,Greenhill,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.69
160436,Greenhill,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
160436,Greenhill,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
160436,Greenhill,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
160436,Greenhill,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
160436,Greenhill,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
160436,Greenhill,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
160436,Greenhill,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,12.9
160436,Greenhill,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
160436,Greenhill,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
160436,Greenhill,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
160436,Greenhill,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
160436,Greenhill,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
160436,Greenhill,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
160436,Greenhill,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
160436,Greenhill,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
160436,Greenhill,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
160436,Greenhill,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
160436,Greenhill,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
160436,Greenhill,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
160436,Greenhill,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
160436,Greenhill,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
160436,Greenhill,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
160436,Greenhill,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.83
160436,Greenhill,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.83
160436,Greenhill,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
160436,Greenhill,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
160436,Greenhill,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.1
160436,Greenhill,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
160436,Greenhill,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.86
160436,Greenhill,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
160436,Greenhill,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
160436,Greenhill,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
160436,Greenhill,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
160436,Greenhill,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
160436,Greenhill,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
160436,Greenhill,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,12.9
160436,Greenhill,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
160436,Greenhill,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
160436,Greenhill,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
160436,Greenhill,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
160436,Greenhill,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
160436,Greenhill,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
160436,Greenhill,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
160436,Greenhill,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
160436,Greenhill,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
160436,Greenhill,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
160436,Greenhill,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
160436,Greenhill,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
160436,Greenhill,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
160436,Greenhill,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
160436,Greenhill,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
160436,Greenhill,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.82
160436,Greenhill,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.11
160436,Greenhill,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
160436,Greenhill,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
160436,Greenhill,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.5
160436,Greenhill,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
160436,Greenhill,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
160436,Greenhill,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.3
160436,Greenhill,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
160436,Greenhill,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
160436,Greenhill,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
160436,Greenhill,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
160436,Greenhill,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
160436,Greenhill,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
160436,Greenhill,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,12.9
160436,Greenhill,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
160436,Greenhill,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
160436,Greenhill,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
160436,Greenhill,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
160436,Greenhill,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
160436,Greenhill,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
160436,Greenhill,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
160436,Greenhill,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.78
160436,Greenhill,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.53
160436,Greenhill,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
160436,Greenhill,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
160436,Greenhill,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
160436,Greenhill,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
160436,Greenhill,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
160436,Greenhill,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
160436,Greenhill,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.79
160436,Greenhill,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.49
160436,Greenhill,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
160436,Greenhill,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
160436,Greenhill,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
160436,Greenhill,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
160436,Greenhill,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
160436,Greenhill,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.53
160436,Greenhill,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
160436,Greenhill,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
160436,Greenhill,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
160436,Greenhill,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
160436,Greenhill,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
160436,Greenhill,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
160436,Greenhill,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,12.8
160436,Greenhill,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
160436,Greenhill,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
160436,Greenhill,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
