Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
160436,Greenhill,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
160436,Greenhill,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
160436,Greenhill,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
160436,Greenhill,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
160436,Greenhill,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
160436,Greenhill,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
160436,Greenhill,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
160436,Greenhill,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
160436,Greenhill,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
160436,Greenhill,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
160436,Greenhill,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
160436,Greenhill,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
160436,Greenhill,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
160436,Greenhill,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.55
160436,Greenhill,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.29
160436,Greenhill,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,80.0
160436,Greenhill,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
160436,Greenhill,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
160436,Greenhill,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.1
160436,Greenhill,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
160436,Greenhill,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160436,Greenhill,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.32
160436,Greenhill,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
160436,Greenhill,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
160436,Greenhill,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
160436,Greenhill,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
160436,Greenhill,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
160436,Greenhill,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
160436,Greenhill,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,12.8
160436,Greenhill,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
160436,Greenhill,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
160436,Greenhill,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
160436,Greenhill,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
160436,Greenhill,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
160436,Greenhill,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
160436,Greenhill,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
160436,Greenhill,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.9
160436,Greenhill,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
160436,Greenhill,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
160436,Greenhill,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
160436,Greenhill,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
160436,Greenhill,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
160436,Greenhill,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
160436,Greenhill,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
160436,Greenhill,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.48
160436,Greenhill,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
160436,Greenhill,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
160436,Greenhill,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
160436,Greenhill,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.0
160436,Greenhill,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
160436,Greenhill,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.32
160436,Greenhill,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
160436,Greenhill,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
160436,Greenhill,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
160436,Greenhill,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
160436,Greenhill,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
160436,Greenhill,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
160436,Greenhill,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,12.8
160436,Greenhill,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
160436,Greenhill,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
160436,Greenhill,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
160436,Greenhill,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
160436,Greenhill,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
160436,Greenhill,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
160436,Greenhill,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
160436,Greenhill,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
160436,Greenhill,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.05
160436,Greenhill,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
160436,Greenhill,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
160436,Greenhill,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
160436,Greenhill,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
160436,Greenhill,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
160436,Greenhill,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
160436,Greenhill,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.22
160436,Greenhill,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
160436,Greenhill,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
160436,Greenhill,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
160436,Greenhill,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.0
160436,Greenhill,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
160436,Greenhill,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
160436,Greenhill,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.71
160436,Greenhill,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
160436,Greenhill,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
160436,Greenhill,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
160436,Greenhill,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
160436,Greenhill,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
160436,Greenhill,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,12.8
160436,Greenhill,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160436,Greenhill,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
160436,Greenhill,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160436,Greenhill,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
160436,Greenhill,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160436,Greenhill,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
160436,Greenhill,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
160436,Greenhill,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
160436,Greenhill,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
160436,Greenhill,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.93
160436,Greenhill,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
160436,Greenhill,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
160436,Greenhill,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
160436,Greenhill,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
160436,Greenhill,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
160436,Greenhill,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
160436,Greenhill,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.66
160436,Greenhill,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
160436,Greenhill,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
160436,Greenhill,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
160436,Greenhill,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
160436,Greenhill,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
160436,Greenhill,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
160436,Greenhill,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
160436,Greenhill,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
160436,Greenhill,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
160436,Greenhill,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
160436,Greenhill,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
160436,Greenhill,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
160436,Greenhill,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,12.8
160436,Greenhill,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160436,Greenhill,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
160436,Greenhill,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160436,Greenhill,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
160436,Greenhill,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160436,Greenhill,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
160436,Greenhill,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
160436,Greenhill,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
160436,Greenhill,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
160436,Greenhill,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
160436,Greenhill,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
160436,Greenhill,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
160436,Greenhill,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
160436,Greenhill,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
160436,Greenhill,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
160436,Greenhill,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
160436,Greenhill,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.34
160436,Greenhill,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.52
160436,Greenhill,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
160436,Greenhill,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
160436,Greenhill,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
160436,Greenhill,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
160436,Greenhill,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160436,Greenhill,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
160436,Greenhill,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
160436,Greenhill,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
160436,Greenhill,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
160436,Greenhill,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
160436,Greenhill,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
160436,Greenhill,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
160436,Greenhill,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,12.8
160436,Greenhill,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160436,Greenhill,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
160436,Greenhill,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160436,Greenhill,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
160436,Greenhill,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160436,Greenhill,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
160436,Greenhill,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
160436,Greenhill,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
160436,Greenhill,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
160436,Greenhill,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
160436,Greenhill,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
160436,Greenhill,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.33
160436,Greenhill,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
160436,Greenhill,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
160436,Greenhill,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
160436,Greenhill,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
160436,Greenhill,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
160436,Greenhill,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
160436,Greenhill,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
160436,Greenhill,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
160436,Greenhill,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
160436,Greenhill,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
160436,Greenhill,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
160436,Greenhill,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
160436,Greenhill,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
160436,Greenhill,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
160436,Greenhill,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
160436,Greenhill,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
160436,Greenhill,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
160436,Greenhill,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
160436,Greenhill,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,12.8
160436,Greenhill,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160436,Greenhill,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
160436,Greenhill,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160436,Greenhill,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
160436,Greenhill,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160436,Greenhill,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
160436,Greenhill,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
160436,Greenhill,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
160436,Greenhill,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.45
160436,Greenhill,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
160436,Greenhill,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
160436,Greenhill,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
160436,Greenhill,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
160436,Greenhill,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
160436,Greenhill,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
160436,Greenhill,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
160436,Greenhill,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
160436,Greenhill,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
160436,Greenhill,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
160436,Greenhill,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
160436,Greenhill,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
160436,Greenhill,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
160436,Greenhill,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
160436,Greenhill,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
160436,Greenhill,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
160436,Greenhill,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
160436,Greenhill,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
160436,Greenhill,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
160436,Greenhill,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
160436,Greenhill,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,12.8
160436,Greenhill,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160436,Greenhill,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
160436,Greenhill,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160436,Greenhill,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
160436,Greenhill,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160436,Greenhill,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
160436,Greenhill,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
160436,Greenhill,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
160436,Greenhill,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
160436,Greenhill,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
160436,Greenhill,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
160436,Greenhill,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
160436,Greenhill,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
160436,Greenhill,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
160436,Greenhill,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
160436,Greenhill,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
160436,Greenhill,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
160436,Greenhill,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
160436,Greenhill,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
160436,Greenhill,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
160436,Greenhill,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
160436,Greenhill,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
160436,Greenhill,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
160436,Greenhill,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
160436,Greenhill,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
160436,Greenhill,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
160436,Greenhill,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
160436,Greenhill,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
160436,Greenhill,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
160436,Greenhill,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
160436,Greenhill,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,12.8
160436,Greenhill,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160436,Greenhill,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
160436,Greenhill,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160436,Greenhill,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
160436,Greenhill,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160436,Greenhill,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
160436,Greenhill,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
160436,Greenhill,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
160436,Greenhill,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
160436,Greenhill,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
160436,Greenhill,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
160436,Greenhill,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
160436,Greenhill,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
160436,Greenhill,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
160436,Greenhill,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
160436,Greenhill,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
160436,Greenhill,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
160436,Greenhill,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
160436,Greenhill,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
160436,Greenhill,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
160436,Greenhill,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
160436,Greenhill,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
160436,Greenhill,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
160436,Greenhill,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
160436,Greenhill,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
160436,Greenhill,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
160436,Greenhill,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
160436,Greenhill,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
160436,Greenhill,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
160436,Greenhill,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
160436,Greenhill,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
160436,Greenhill,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,12.9
160436,Greenhill,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160436,Greenhill,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
160436,Greenhill,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160436,Greenhill,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
160436,Greenhill,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160436,Greenhill,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
160436,Greenhill,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
160436,Greenhill,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
160436,Greenhill,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
160436,Greenhill,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
160436,Greenhill,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
160436,Greenhill,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
160436,Greenhill,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
160436,Greenhill,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
160436,Greenhill,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
160436,Greenhill,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
160436,Greenhill,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
160436,Greenhill,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
160436,Greenhill,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
160436,Greenhill,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
160436,Greenhill,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
160436,Greenhill,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
160436,Greenhill,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
160436,Greenhill,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
160436,Greenhill,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
160436,Greenhill,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
160436,Greenhill,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
160436,Greenhill,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
160436,Greenhill,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
160436,Greenhill,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
160436,Greenhill,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,13.0
160436,Greenhill,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160436,Greenhill,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
160436,Greenhill,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160436,Greenhill,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
160436,Greenhill,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160436,Greenhill,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
160436,Greenhill,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
160436,Greenhill,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
160436,Greenhill,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
160436,Greenhill,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
160436,Greenhill,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
160436,Greenhill,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
160436,Greenhill,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
160436,Greenhill,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
160436,Greenhill,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
160436,Greenhill,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
160436,Greenhill,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
160436,Greenhill,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
160436,Greenhill,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.11
160436,Greenhill,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
160436,Greenhill,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
160436,Greenhill,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
160436,Greenhill,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
160436,Greenhill,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
160436,Greenhill,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
160436,Greenhill,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
160436,Greenhill,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
160436,Greenhill,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
160436,Greenhill,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
160436,Greenhill,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
160436,Greenhill,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
160436,Greenhill,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,13.0
160436,Greenhill,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160436,Greenhill,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
160436,Greenhill,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160436,Greenhill,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
160436,Greenhill,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
160436,Greenhill,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
160436,Greenhill,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
160436,Greenhill,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
160436,Greenhill,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
160436,Greenhill,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
160436,Greenhill,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
160436,Greenhill,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
160436,Greenhill,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
160436,Greenhill,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
160436,Greenhill,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
160436,Greenhill,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
160436,Greenhill,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
160436,Greenhill,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
160436,Greenhill,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
160436,Greenhill,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
160436,Greenhill,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
160436,Greenhill,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
160436,Greenhill,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
160436,Greenhill,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
160436,Greenhill,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
160436,Greenhill,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
160436,Greenhill,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
160436,Greenhill,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
160436,Greenhill,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
160436,Greenhill,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
160436,Greenhill,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,13.1
160436,Greenhill,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
160436,Greenhill,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
160436,Greenhill,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
160436,Greenhill,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
160436,Greenhill,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
160436,Greenhill,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
160436,Greenhill,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
160436,Greenhill,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
160436,Greenhill,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
160436,Greenhill,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
160436,Greenhill,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
160436,Greenhill,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
160436,Greenhill,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
160436,Greenhill,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
160436,Greenhill,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
160436,Greenhill,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
160436,Greenhill,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
160436,Greenhill,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
160436,Greenhill,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
160436,Greenhill,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
160436,Greenhill,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
160436,Greenhill,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
160436,Greenhill,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
160436,Greenhill,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
160436,Greenhill,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
160436,Greenhill,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
160436,Greenhill,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
160436,Greenhill,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
160436,Greenhill,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,13.3
160436,Greenhill,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
160436,Greenhill,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
160436,Greenhill,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160436,Greenhill,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
160436,Greenhill,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
160436,Greenhill,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
160436,Greenhill,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
160436,Greenhill,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
160436,Greenhill,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
160436,Greenhill,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
160436,Greenhill,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
160436,Greenhill,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
160436,Greenhill,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
160436,Greenhill,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
160436,Greenhill,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
160436,Greenhill,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.24
160436,Greenhill,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
160436,Greenhill,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
160436,Greenhill,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
160436,Greenhill,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
160436,Greenhill,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
160436,Greenhill,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
160436,Greenhill,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
160436,Greenhill,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
160436,Greenhill,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
160436,Greenhill,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
160436,Greenhill,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
160436,Greenhill,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
160436,Greenhill,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160436,Greenhill,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,13.3
160436,Greenhill,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
160436,Greenhill,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
160436,Greenhill,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
160436,Greenhill,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160436,Greenhill,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
160436,Greenhill,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
160436,Greenhill,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
160436,Greenhill,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
160436,Greenhill,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
160436,Greenhill,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
160436,Greenhill,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
160436,Greenhill,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
160436,Greenhill,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
160436,Greenhill,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
160436,Greenhill,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
160436,Greenhill,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
160436,Greenhill,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
160436,Greenhill,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
160436,Greenhill,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
160436,Greenhill,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
160436,Greenhill,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
160436,Greenhill,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
160436,Greenhill,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
160436,Greenhill,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
160436,Greenhill,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
160436,Greenhill,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
160436,Greenhill,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
160436,Greenhill,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
160436,Greenhill,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
160436,Greenhill,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,13.3
160436,Greenhill,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
160436,Greenhill,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
160436,Greenhill,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160436,Greenhill,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
160436,Greenhill,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
160436,Greenhill,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
160436,Greenhill,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
160436,Greenhill,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
160436,Greenhill,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
160436,Greenhill,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
160436,Greenhill,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
160436,Greenhill,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
160436,Greenhill,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
160436,Greenhill,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
160436,Greenhill,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
160436,Greenhill,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
160436,Greenhill,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
160436,Greenhill,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
160436,Greenhill,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
160436,Greenhill,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
160436,Greenhill,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
160436,Greenhill,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
