Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
160436,Greenhill,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
160436,Greenhill,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
160436,Greenhill,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
160436,Greenhill,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
160436,Greenhill,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
160436,Greenhill,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
160436,Greenhill,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,13.4
160436,Greenhill,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
160436,Greenhill,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160436,Greenhill,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
160436,Greenhill,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
160436,Greenhill,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
160436,Greenhill,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
160436,Greenhill,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
160436,Greenhill,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
160436,Greenhill,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
160436,Greenhill,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
160436,Greenhill,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
160436,Greenhill,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
160436,Greenhill,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
160436,Greenhill,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
160436,Greenhill,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
160436,Greenhill,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
160436,Greenhill,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
160436,Greenhill,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
160436,Greenhill,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
160436,Greenhill,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
160436,Greenhill,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
160436,Greenhill,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
160436,Greenhill,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
160436,Greenhill,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
160436,Greenhill,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
160436,Greenhill,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
160436,Greenhill,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
160436,Greenhill,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,13.5
160436,Greenhill,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160436,Greenhill,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
160436,Greenhill,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
160436,Greenhill,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
160436,Greenhill,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
160436,Greenhill,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
160436,Greenhill,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
160436,Greenhill,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
160436,Greenhill,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
160436,Greenhill,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
160436,Greenhill,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
160436,Greenhill,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
160436,Greenhill,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
160436,Greenhill,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
160436,Greenhill,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.86
160436,Greenhill,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
160436,Greenhill,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
160436,Greenhill,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
160436,Greenhill,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
160436,Greenhill,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
160436,Greenhill,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
160436,Greenhill,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
160436,Greenhill,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
160436,Greenhill,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
160436,Greenhill,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160436,Greenhill,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
160436,Greenhill,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
160436,Greenhill,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
160436,Greenhill,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,13.6
160436,Greenhill,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
160436,Greenhill,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
160436,Greenhill,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160436,Greenhill,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
160436,Greenhill,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
160436,Greenhill,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
160436,Greenhill,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
160436,Greenhill,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
160436,Greenhill,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
160436,Greenhill,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
160436,Greenhill,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
160436,Greenhill,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
160436,Greenhill,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
160436,Greenhill,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
160436,Greenhill,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
160436,Greenhill,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
160436,Greenhill,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
160436,Greenhill,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
160436,Greenhill,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
160436,Greenhill,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
160436,Greenhill,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
160436,Greenhill,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
160436,Greenhill,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
160436,Greenhill,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
160436,Greenhill,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
160436,Greenhill,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
160436,Greenhill,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
160436,Greenhill,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
160436,Greenhill,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
160436,Greenhill,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,13.7
160436,Greenhill,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
160436,Greenhill,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
160436,Greenhill,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160436,Greenhill,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
160436,Greenhill,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160436,Greenhill,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
160436,Greenhill,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
160436,Greenhill,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
160436,Greenhill,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
160436,Greenhill,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
160436,Greenhill,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
160436,Greenhill,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
160436,Greenhill,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
160436,Greenhill,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
160436,Greenhill,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
160436,Greenhill,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
160436,Greenhill,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
160436,Greenhill,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
160436,Greenhill,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
160436,Greenhill,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
160436,Greenhill,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
160436,Greenhill,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
160436,Greenhill,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
160436,Greenhill,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
160436,Greenhill,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
160436,Greenhill,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
160436,Greenhill,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
160436,Greenhill,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
160436,Greenhill,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
160436,Greenhill,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
160436,Greenhill,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,13.7
160436,Greenhill,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
160436,Greenhill,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
160436,Greenhill,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160436,Greenhill,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
160436,Greenhill,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160436,Greenhill,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
160436,Greenhill,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
160436,Greenhill,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
160436,Greenhill,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
160436,Greenhill,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
160436,Greenhill,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
160436,Greenhill,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
160436,Greenhill,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
160436,Greenhill,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
160436,Greenhill,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
160436,Greenhill,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
160436,Greenhill,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
160436,Greenhill,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
160436,Greenhill,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
160436,Greenhill,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
160436,Greenhill,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
160436,Greenhill,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
160436,Greenhill,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
160436,Greenhill,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
160436,Greenhill,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
160436,Greenhill,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
160436,Greenhill,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
160436,Greenhill,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
160436,Greenhill,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
160436,Greenhill,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160436,Greenhill,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
160436,Greenhill,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
160436,Greenhill,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160436,Greenhill,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
160436,Greenhill,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
160436,Greenhill,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
160436,Greenhill,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
160436,Greenhill,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
160436,Greenhill,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
160436,Greenhill,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
160436,Greenhill,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
160436,Greenhill,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
160436,Greenhill,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
160436,Greenhill,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
160436,Greenhill,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
160436,Greenhill,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
160436,Greenhill,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
160436,Greenhill,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
160436,Greenhill,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
160436,Greenhill,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
160436,Greenhill,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
160436,Greenhill,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
160436,Greenhill,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
160436,Greenhill,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
160436,Greenhill,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
160436,Greenhill,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
160436,Greenhill,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
160436,Greenhill,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
160436,Greenhill,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
160436,Greenhill,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
160436,Greenhill,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
160436,Greenhill,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
160436,Greenhill,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160436,Greenhill,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
160436,Greenhill,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
160436,Greenhill,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
160436,Greenhill,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
160436,Greenhill,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
160436,Greenhill,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
160436,Greenhill,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
160436,Greenhill,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
160436,Greenhill,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
160436,Greenhill,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
160436,Greenhill,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
160436,Greenhill,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
160436,Greenhill,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
160436,Greenhill,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
160436,Greenhill,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
160436,Greenhill,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
160436,Greenhill,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
160436,Greenhill,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
160436,Greenhill,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
160436,Greenhill,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
160436,Greenhill,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
160436,Greenhill,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
160436,Greenhill,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
160436,Greenhill,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
160436,Greenhill,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
160436,Greenhill,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
160436,Greenhill,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
160436,Greenhill,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
160436,Greenhill,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,14.1
160436,Greenhill,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
160436,Greenhill,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
160436,Greenhill,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160436,Greenhill,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
160436,Greenhill,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
160436,Greenhill,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
160436,Greenhill,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
160436,Greenhill,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
160436,Greenhill,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
160436,Greenhill,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
160436,Greenhill,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
160436,Greenhill,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
160436,Greenhill,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
160436,Greenhill,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
160436,Greenhill,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
160436,Greenhill,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
160436,Greenhill,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
160436,Greenhill,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
160436,Greenhill,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
160436,Greenhill,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
160436,Greenhill,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
160436,Greenhill,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
160436,Greenhill,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
160436,Greenhill,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
160436,Greenhill,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
160436,Greenhill,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
160436,Greenhill,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
160436,Greenhill,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
160436,Greenhill,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
160436,Greenhill,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
160436,Greenhill,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,14.2
160436,Greenhill,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
160436,Greenhill,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
160436,Greenhill,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
160436,Greenhill,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
160436,Greenhill,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
160436,Greenhill,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
160436,Greenhill,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
160436,Greenhill,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
160436,Greenhill,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
160436,Greenhill,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
160436,Greenhill,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
160436,Greenhill,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
160436,Greenhill,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
160436,Greenhill,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
160436,Greenhill,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
160436,Greenhill,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
160436,Greenhill,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
160436,Greenhill,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
160436,Greenhill,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
160436,Greenhill,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
160436,Greenhill,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
160436,Greenhill,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
160436,Greenhill,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
160436,Greenhill,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
160436,Greenhill,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
160436,Greenhill,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
160436,Greenhill,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
160436,Greenhill,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
160436,Greenhill,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160436,Greenhill,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
160436,Greenhill,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
160436,Greenhill,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
160436,Greenhill,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
160436,Greenhill,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
160436,Greenhill,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
160436,Greenhill,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
160436,Greenhill,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
160436,Greenhill,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
160436,Greenhill,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
160436,Greenhill,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
160436,Greenhill,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
160436,Greenhill,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
160436,Greenhill,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
160436,Greenhill,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
160436,Greenhill,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
160436,Greenhill,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
160436,Greenhill,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
160436,Greenhill,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
160436,Greenhill,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
160436,Greenhill,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
160436,Greenhill,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
160436,Greenhill,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
160436,Greenhill,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
160436,Greenhill,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
160436,Greenhill,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
160436,Greenhill,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
160436,Greenhill,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
160436,Greenhill,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
160436,Greenhill,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
160436,Greenhill,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,14.6
160436,Greenhill,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
160436,Greenhill,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
160436,Greenhill,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
160436,Greenhill,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
160436,Greenhill,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
160436,Greenhill,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
160436,Greenhill,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
160436,Greenhill,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
160436,Greenhill,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
160436,Greenhill,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
160436,Greenhill,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
160436,Greenhill,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
160436,Greenhill,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
160436,Greenhill,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
160436,Greenhill,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
160436,Greenhill,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
160436,Greenhill,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
160436,Greenhill,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
160436,Greenhill,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
160436,Greenhill,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
160436,Greenhill,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
160436,Greenhill,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
160436,Greenhill,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
160436,Greenhill,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
160436,Greenhill,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
160436,Greenhill,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
160436,Greenhill,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
160436,Greenhill,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
160436,Greenhill,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
160436,Greenhill,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,14.7
160436,Greenhill,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
160436,Greenhill,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
160436,Greenhill,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160436,Greenhill,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
160436,Greenhill,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
160436,Greenhill,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
160436,Greenhill,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
160436,Greenhill,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
160436,Greenhill,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
160436,Greenhill,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
160436,Greenhill,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
160436,Greenhill,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
160436,Greenhill,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
160436,Greenhill,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
160436,Greenhill,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
160436,Greenhill,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
160436,Greenhill,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
160436,Greenhill,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
160436,Greenhill,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
160436,Greenhill,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
160436,Greenhill,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
160436,Greenhill,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
160436,Greenhill,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
160436,Greenhill,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
160436,Greenhill,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
160436,Greenhill,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
160436,Greenhill,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
160436,Greenhill,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
160436,Greenhill,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
160436,Greenhill,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
160436,Greenhill,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,14.8
160436,Greenhill,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
160436,Greenhill,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
160436,Greenhill,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160436,Greenhill,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
160436,Greenhill,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
160436,Greenhill,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
160436,Greenhill,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
160436,Greenhill,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
160436,Greenhill,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
160436,Greenhill,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
160436,Greenhill,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
160436,Greenhill,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
160436,Greenhill,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
160436,Greenhill,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
160436,Greenhill,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
160436,Greenhill,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
160436,Greenhill,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
160436,Greenhill,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
160436,Greenhill,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
160436,Greenhill,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
160436,Greenhill,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
160436,Greenhill,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
160436,Greenhill,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
160436,Greenhill,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
160436,Greenhill,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
160436,Greenhill,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
160436,Greenhill,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
160436,Greenhill,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
160436,Greenhill,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
160436,Greenhill,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
160436,Greenhill,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,15.0
160436,Greenhill,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160436,Greenhill,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
160436,Greenhill,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160436,Greenhill,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
160436,Greenhill,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
160436,Greenhill,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
160436,Greenhill,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
160436,Greenhill,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
160436,Greenhill,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
160436,Greenhill,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
160436,Greenhill,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
160436,Greenhill,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
160436,Greenhill,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
160436,Greenhill,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
160436,Greenhill,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
160436,Greenhill,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
160436,Greenhill,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
160436,Greenhill,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
160436,Greenhill,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
160436,Greenhill,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
160436,Greenhill,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
160436,Greenhill,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
160436,Greenhill,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
160436,Greenhill,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
160436,Greenhill,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
160436,Greenhill,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
160436,Greenhill,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
160436,Greenhill,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
160436,Greenhill,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
160436,Greenhill,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,15.1
160436,Greenhill,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160436,Greenhill,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
160436,Greenhill,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
160436,Greenhill,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160436,Greenhill,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
160436,Greenhill,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
160436,Greenhill,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
160436,Greenhill,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
160436,Greenhill,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
160436,Greenhill,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
160436,Greenhill,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
160436,Greenhill,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
160436,Greenhill,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
160436,Greenhill,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
160436,Greenhill,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
160436,Greenhill,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
160436,Greenhill,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
160436,Greenhill,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
160436,Greenhill,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
160436,Greenhill,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
160436,Greenhill,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
160436,Greenhill,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
160436,Greenhill,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
160436,Greenhill,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
160436,Greenhill,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
160436,Greenhill,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
160436,Greenhill,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
160436,Greenhill,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
160436,Greenhill,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
160436,Greenhill,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160436,Greenhill,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,15.3
160436,Greenhill,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
160436,Greenhill,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160436,Greenhill,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
160436,Greenhill,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
160436,Greenhill,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
160436,Greenhill,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
160436,Greenhill,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
160436,Greenhill,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
160436,Greenhill,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
160436,Greenhill,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
160436,Greenhill,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
160436,Greenhill,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
160436,Greenhill,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
160436,Greenhill,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
