Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
160436,Greenhill,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
160436,Greenhill,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
160436,Greenhill,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
160436,Greenhill,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
160436,Greenhill,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
160436,Greenhill,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
160436,Greenhill,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
160436,Greenhill,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
160436,Greenhill,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
160436,Greenhill,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
160436,Greenhill,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
160436,Greenhill,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
160436,Greenhill,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160436,Greenhill,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,15.5
160436,Greenhill,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
160436,Greenhill,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
160436,Greenhill,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160436,Greenhill,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
160436,Greenhill,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
160436,Greenhill,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
160436,Greenhill,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
160436,Greenhill,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
160436,Greenhill,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
160436,Greenhill,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
160436,Greenhill,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
160436,Greenhill,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
160436,Greenhill,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
160436,Greenhill,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
160436,Greenhill,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
160436,Greenhill,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
160436,Greenhill,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
160436,Greenhill,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
160436,Greenhill,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
160436,Greenhill,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
160436,Greenhill,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
160436,Greenhill,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
160436,Greenhill,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
160436,Greenhill,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
160436,Greenhill,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
160436,Greenhill,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
160436,Greenhill,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
160436,Greenhill,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
160436,Greenhill,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
160436,Greenhill,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
160436,Greenhill,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,15.7
160436,Greenhill,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
160436,Greenhill,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
160436,Greenhill,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
160436,Greenhill,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
160436,Greenhill,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
160436,Greenhill,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
160436,Greenhill,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
160436,Greenhill,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
160436,Greenhill,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
160436,Greenhill,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
160436,Greenhill,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
160436,Greenhill,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
160436,Greenhill,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
160436,Greenhill,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
160436,Greenhill,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
160436,Greenhill,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
160436,Greenhill,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
160436,Greenhill,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
160436,Greenhill,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
160436,Greenhill,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
160436,Greenhill,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
160436,Greenhill,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
160436,Greenhill,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
160436,Greenhill,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
160436,Greenhill,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
160436,Greenhill,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
160436,Greenhill,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
160436,Greenhill,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
160436,Greenhill,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,15.9
160436,Greenhill,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
160436,Greenhill,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
160436,Greenhill,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160436,Greenhill,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
160436,Greenhill,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
160436,Greenhill,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
160436,Greenhill,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
160436,Greenhill,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
160436,Greenhill,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
160436,Greenhill,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
160436,Greenhill,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
160436,Greenhill,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
160436,Greenhill,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.83
160436,Greenhill,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
160436,Greenhill,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
160436,Greenhill,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
160436,Greenhill,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
160436,Greenhill,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
160436,Greenhill,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
160436,Greenhill,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
160436,Greenhill,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
160436,Greenhill,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
160436,Greenhill,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
160436,Greenhill,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
160436,Greenhill,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
160436,Greenhill,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
160436,Greenhill,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
160436,Greenhill,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,16.1
160436,Greenhill,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160436,Greenhill,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
160436,Greenhill,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
160436,Greenhill,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160436,Greenhill,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
160436,Greenhill,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
160436,Greenhill,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
160436,Greenhill,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
160436,Greenhill,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
160436,Greenhill,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
160436,Greenhill,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
160436,Greenhill,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
160436,Greenhill,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
160436,Greenhill,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
160436,Greenhill,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
160436,Greenhill,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
160436,Greenhill,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
160436,Greenhill,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.83
160436,Greenhill,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
160436,Greenhill,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
160436,Greenhill,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
160436,Greenhill,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
160436,Greenhill,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
160436,Greenhill,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
160436,Greenhill,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
160436,Greenhill,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
160436,Greenhill,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
160436,Greenhill,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
160436,Greenhill,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
160436,Greenhill,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
160436,Greenhill,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,16.2
160436,Greenhill,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160436,Greenhill,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
160436,Greenhill,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160436,Greenhill,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
160436,Greenhill,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160436,Greenhill,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
160436,Greenhill,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
160436,Greenhill,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
160436,Greenhill,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
160436,Greenhill,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
160436,Greenhill,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
160436,Greenhill,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
160436,Greenhill,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
160436,Greenhill,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
160436,Greenhill,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
160436,Greenhill,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
160436,Greenhill,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
160436,Greenhill,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
160436,Greenhill,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
160436,Greenhill,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
160436,Greenhill,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
160436,Greenhill,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
160436,Greenhill,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
160436,Greenhill,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
160436,Greenhill,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
160436,Greenhill,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
160436,Greenhill,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
160436,Greenhill,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
160436,Greenhill,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
160436,Greenhill,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160436,Greenhill,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,16.4
160436,Greenhill,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160436,Greenhill,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
160436,Greenhill,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160436,Greenhill,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
160436,Greenhill,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160436,Greenhill,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
160436,Greenhill,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
160436,Greenhill,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
160436,Greenhill,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
160436,Greenhill,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
160436,Greenhill,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
160436,Greenhill,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
160436,Greenhill,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
160436,Greenhill,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
160436,Greenhill,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
160436,Greenhill,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
160436,Greenhill,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
160436,Greenhill,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
160436,Greenhill,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
160436,Greenhill,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
160436,Greenhill,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
160436,Greenhill,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
160436,Greenhill,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
160436,Greenhill,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
160436,Greenhill,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
160436,Greenhill,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
160436,Greenhill,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
160436,Greenhill,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
160436,Greenhill,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
160436,Greenhill,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
160436,Greenhill,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,16.5
160436,Greenhill,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160436,Greenhill,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
160436,Greenhill,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160436,Greenhill,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
160436,Greenhill,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160436,Greenhill,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
160436,Greenhill,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
160436,Greenhill,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
160436,Greenhill,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
160436,Greenhill,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
160436,Greenhill,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
160436,Greenhill,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
160436,Greenhill,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
160436,Greenhill,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
160436,Greenhill,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
160436,Greenhill,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.02
160436,Greenhill,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
160436,Greenhill,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
160436,Greenhill,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
160436,Greenhill,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
160436,Greenhill,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
160436,Greenhill,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
160436,Greenhill,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
160436,Greenhill,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
160436,Greenhill,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
160436,Greenhill,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160436,Greenhill,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
160436,Greenhill,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
160436,Greenhill,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
160436,Greenhill,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,16.7
160436,Greenhill,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160436,Greenhill,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
160436,Greenhill,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160436,Greenhill,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
160436,Greenhill,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160436,Greenhill,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
160436,Greenhill,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
160436,Greenhill,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
160436,Greenhill,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
160436,Greenhill,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
160436,Greenhill,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
160436,Greenhill,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
160436,Greenhill,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
160436,Greenhill,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
160436,Greenhill,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
160436,Greenhill,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
160436,Greenhill,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.39
160436,Greenhill,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
160436,Greenhill,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
160436,Greenhill,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
160436,Greenhill,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
160436,Greenhill,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
160436,Greenhill,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
160436,Greenhill,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
160436,Greenhill,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
160436,Greenhill,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
160436,Greenhill,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
160436,Greenhill,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
160436,Greenhill,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
160436,Greenhill,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
160436,Greenhill,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160436,Greenhill,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
160436,Greenhill,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160436,Greenhill,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
160436,Greenhill,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160436,Greenhill,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
160436,Greenhill,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
160436,Greenhill,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
160436,Greenhill,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
160436,Greenhill,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
160436,Greenhill,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
160436,Greenhill,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
160436,Greenhill,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
160436,Greenhill,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
160436,Greenhill,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
160436,Greenhill,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
160436,Greenhill,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.62
160436,Greenhill,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.78
160436,Greenhill,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
160436,Greenhill,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
160436,Greenhill,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
160436,Greenhill,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
160436,Greenhill,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
160436,Greenhill,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
160436,Greenhill,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
160436,Greenhill,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
160436,Greenhill,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160436,Greenhill,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
160436,Greenhill,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
160436,Greenhill,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
160436,Greenhill,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,17.1
160436,Greenhill,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160436,Greenhill,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
160436,Greenhill,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160436,Greenhill,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
160436,Greenhill,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160436,Greenhill,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
160436,Greenhill,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
160436,Greenhill,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
160436,Greenhill,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
160436,Greenhill,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
160436,Greenhill,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
160436,Greenhill,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
160436,Greenhill,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
160436,Greenhill,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
160436,Greenhill,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
160436,Greenhill,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
160436,Greenhill,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
160436,Greenhill,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.63
160436,Greenhill,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
160436,Greenhill,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
160436,Greenhill,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
160436,Greenhill,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
160436,Greenhill,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
160436,Greenhill,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
160436,Greenhill,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
160436,Greenhill,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
160436,Greenhill,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
160436,Greenhill,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
160436,Greenhill,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
160436,Greenhill,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
160436,Greenhill,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
160436,Greenhill,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,17.2
160436,Greenhill,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160436,Greenhill,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160436,Greenhill,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
160436,Greenhill,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160436,Greenhill,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
160436,Greenhill,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
160436,Greenhill,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
160436,Greenhill,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
160436,Greenhill,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
160436,Greenhill,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
160436,Greenhill,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
160436,Greenhill,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
160436,Greenhill,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
160436,Greenhill,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
160436,Greenhill,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
160436,Greenhill,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.81
160436,Greenhill,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
160436,Greenhill,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
160436,Greenhill,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
160436,Greenhill,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.5
160436,Greenhill,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
160436,Greenhill,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
160436,Greenhill,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
160436,Greenhill,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
160436,Greenhill,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
160436,Greenhill,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
160436,Greenhill,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
160436,Greenhill,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
160436,Greenhill,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
160436,Greenhill,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,17.4
160436,Greenhill,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160436,Greenhill,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
160436,Greenhill,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160436,Greenhill,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
160436,Greenhill,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160436,Greenhill,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
160436,Greenhill,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
160436,Greenhill,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
160436,Greenhill,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
160436,Greenhill,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.73
160436,Greenhill,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
160436,Greenhill,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
160436,Greenhill,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
160436,Greenhill,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
160436,Greenhill,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
160436,Greenhill,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
160436,Greenhill,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160436,Greenhill,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
160436,Greenhill,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.7
160436,Greenhill,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
160436,Greenhill,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
160436,Greenhill,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
160436,Greenhill,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
160436,Greenhill,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
160436,Greenhill,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
160436,Greenhill,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
160436,Greenhill,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
160436,Greenhill,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
160436,Greenhill,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160436,Greenhill,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
160436,Greenhill,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
160436,Greenhill,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
160436,Greenhill,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,17.5
160436,Greenhill,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160436,Greenhill,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160436,Greenhill,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
160436,Greenhill,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160436,Greenhill,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
160436,Greenhill,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
160436,Greenhill,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
160436,Greenhill,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
160436,Greenhill,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
160436,Greenhill,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
160436,Greenhill,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
160436,Greenhill,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
160436,Greenhill,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
160436,Greenhill,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
160436,Greenhill,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
160436,Greenhill,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
160436,Greenhill,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
160436,Greenhill,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
160436,Greenhill,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
160436,Greenhill,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
160436,Greenhill,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
160436,Greenhill,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
160436,Greenhill,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
160436,Greenhill,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
160436,Greenhill,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
160436,Greenhill,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
160436,Greenhill,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
160436,Greenhill,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
160436,Greenhill,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,15.9
160436,Greenhill,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160436,Greenhill,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
160436,Greenhill,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160436,Greenhill,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
160436,Greenhill,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160436,Greenhill,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
160436,Greenhill,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
160436,Greenhill,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
160436,Greenhill,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
160436,Greenhill,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
160436,Greenhill,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
160436,Greenhill,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
160436,Greenhill,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
160436,Greenhill,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
160436,Greenhill,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
160436,Greenhill,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
160436,Greenhill,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
160436,Greenhill,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
160436,Greenhill,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
160436,Greenhill,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
160436,Greenhill,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
160436,Greenhill,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
160436,Greenhill,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
160436,Greenhill,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
160436,Greenhill,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
160436,Greenhill,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
160436,Greenhill,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
160436,Greenhill,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
160436,Greenhill,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
160436,Greenhill,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,16.1
160436,Greenhill,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160436,Greenhill,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
160436,Greenhill,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160436,Greenhill,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
160436,Greenhill,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160436,Greenhill,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
160436,Greenhill,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
160436,Greenhill,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
160436,Greenhill,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
160436,Greenhill,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
160436,Greenhill,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
160436,Greenhill,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
160436,Greenhill,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
160436,Greenhill,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
160436,Greenhill,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
160436,Greenhill,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
160436,Greenhill,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
160436,Greenhill,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
160436,Greenhill,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
160436,Greenhill,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
160436,Greenhill,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
160436,Greenhill,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
160436,Greenhill,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
160436,Greenhill,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
160436,Greenhill,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
160436,Greenhill,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
160436,Greenhill,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
160436,Greenhill,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
160436,Greenhill,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
160436,Greenhill,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
160436,Greenhill,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
160436,Greenhill,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,16.3
160436,Greenhill,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160436,Greenhill,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
160436,Greenhill,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160436,Greenhill,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
160436,Greenhill,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160436,Greenhill,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
160436,Greenhill,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
160436,Greenhill,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
160436,Greenhill,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
