Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
160436,Greenhill,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
160436,Greenhill,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
160436,Greenhill,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
160436,Greenhill,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
160436,Greenhill,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
160436,Greenhill,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
160436,Greenhill,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
160436,Greenhill,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
160436,Greenhill,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
160436,Greenhill,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
160436,Greenhill,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
160436,Greenhill,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
160436,Greenhill,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
160436,Greenhill,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
160436,Greenhill,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
160436,Greenhill,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
160436,Greenhill,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
160436,Greenhill,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
160436,Greenhill,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
160436,Greenhill,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
160436,Greenhill,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,16.5
160436,Greenhill,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160436,Greenhill,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
160436,Greenhill,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160436,Greenhill,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
160436,Greenhill,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160436,Greenhill,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
160436,Greenhill,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
160436,Greenhill,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
160436,Greenhill,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
160436,Greenhill,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
160436,Greenhill,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
160436,Greenhill,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
160436,Greenhill,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
160436,Greenhill,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
160436,Greenhill,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
160436,Greenhill,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
160436,Greenhill,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
160436,Greenhill,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.48
160436,Greenhill,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
160436,Greenhill,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
160436,Greenhill,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
160436,Greenhill,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
160436,Greenhill,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
160436,Greenhill,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
160436,Greenhill,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
160436,Greenhill,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
160436,Greenhill,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
160436,Greenhill,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
160436,Greenhill,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
160436,Greenhill,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
160436,Greenhill,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,16.7
160436,Greenhill,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160436,Greenhill,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
160436,Greenhill,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
160436,Greenhill,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160436,Greenhill,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
160436,Greenhill,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
160436,Greenhill,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
160436,Greenhill,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
160436,Greenhill,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
160436,Greenhill,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
160436,Greenhill,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
160436,Greenhill,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
160436,Greenhill,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
160436,Greenhill,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
160436,Greenhill,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
160436,Greenhill,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
160436,Greenhill,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.74
160436,Greenhill,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
160436,Greenhill,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
160436,Greenhill,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
160436,Greenhill,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
160436,Greenhill,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
160436,Greenhill,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
160436,Greenhill,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
160436,Greenhill,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
160436,Greenhill,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
160436,Greenhill,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
160436,Greenhill,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
160436,Greenhill,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
160436,Greenhill,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160436,Greenhill,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
160436,Greenhill,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160436,Greenhill,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
160436,Greenhill,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160436,Greenhill,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
160436,Greenhill,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
160436,Greenhill,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
160436,Greenhill,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
160436,Greenhill,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
160436,Greenhill,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
160436,Greenhill,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
160436,Greenhill,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
160436,Greenhill,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
160436,Greenhill,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
160436,Greenhill,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
160436,Greenhill,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
160436,Greenhill,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
160436,Greenhill,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.06
160436,Greenhill,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
160436,Greenhill,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
160436,Greenhill,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
160436,Greenhill,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.3
160436,Greenhill,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
160436,Greenhill,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
160436,Greenhill,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
160436,Greenhill,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
160436,Greenhill,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
160436,Greenhill,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
160436,Greenhill,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
160436,Greenhill,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
160436,Greenhill,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,17.1
160436,Greenhill,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160436,Greenhill,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
160436,Greenhill,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160436,Greenhill,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
160436,Greenhill,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160436,Greenhill,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
160436,Greenhill,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
160436,Greenhill,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
160436,Greenhill,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
160436,Greenhill,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
160436,Greenhill,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
160436,Greenhill,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
160436,Greenhill,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
160436,Greenhill,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
160436,Greenhill,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
160436,Greenhill,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
160436,Greenhill,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
160436,Greenhill,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.57
160436,Greenhill,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.7
160436,Greenhill,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
160436,Greenhill,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
160436,Greenhill,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.0
160436,Greenhill,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
160436,Greenhill,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
160436,Greenhill,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
160436,Greenhill,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
160436,Greenhill,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
160436,Greenhill,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
160436,Greenhill,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
160436,Greenhill,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
160436,Greenhill,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,17.2
160436,Greenhill,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160436,Greenhill,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
160436,Greenhill,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
160436,Greenhill,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160436,Greenhill,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
160436,Greenhill,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
160436,Greenhill,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
160436,Greenhill,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
160436,Greenhill,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
160436,Greenhill,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.66
160436,Greenhill,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
160436,Greenhill,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
160436,Greenhill,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
160436,Greenhill,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
160436,Greenhill,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
160436,Greenhill,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
160436,Greenhill,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
160436,Greenhill,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
160436,Greenhill,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.52
160436,Greenhill,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.57
160436,Greenhill,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
160436,Greenhill,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
160436,Greenhill,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.0
160436,Greenhill,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
160436,Greenhill,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
160436,Greenhill,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
160436,Greenhill,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
160436,Greenhill,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
160436,Greenhill,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
160436,Greenhill,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
160436,Greenhill,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
160436,Greenhill,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,17.4
160436,Greenhill,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160436,Greenhill,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
160436,Greenhill,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160436,Greenhill,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
160436,Greenhill,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160436,Greenhill,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
160436,Greenhill,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
160436,Greenhill,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
160436,Greenhill,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
160436,Greenhill,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
160436,Greenhill,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.99
160436,Greenhill,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
160436,Greenhill,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
160436,Greenhill,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
160436,Greenhill,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
160436,Greenhill,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
160436,Greenhill,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.05
160436,Greenhill,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.13
160436,Greenhill,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.68
160436,Greenhill,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
160436,Greenhill,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
160436,Greenhill,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.8
160436,Greenhill,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
160436,Greenhill,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
160436,Greenhill,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
160436,Greenhill,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
160436,Greenhill,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
160436,Greenhill,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
160436,Greenhill,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
160436,Greenhill,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
160436,Greenhill,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,17.6
160436,Greenhill,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160436,Greenhill,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
160436,Greenhill,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160436,Greenhill,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
160436,Greenhill,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160436,Greenhill,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
160436,Greenhill,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
160436,Greenhill,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
160436,Greenhill,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
160436,Greenhill,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
160436,Greenhill,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
160436,Greenhill,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
160436,Greenhill,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
160436,Greenhill,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
160436,Greenhill,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
160436,Greenhill,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
160436,Greenhill,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
160436,Greenhill,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.4
160436,Greenhill,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
160436,Greenhill,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
160436,Greenhill,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
160436,Greenhill,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.3
160436,Greenhill,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
160436,Greenhill,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
160436,Greenhill,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
160436,Greenhill,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
160436,Greenhill,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
160436,Greenhill,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
160436,Greenhill,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
160436,Greenhill,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
160436,Greenhill,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
160436,Greenhill,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,17.7
160436,Greenhill,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160436,Greenhill,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
160436,Greenhill,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160436,Greenhill,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
160436,Greenhill,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160436,Greenhill,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
160436,Greenhill,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
160436,Greenhill,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
160436,Greenhill,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
160436,Greenhill,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
160436,Greenhill,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
160436,Greenhill,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
160436,Greenhill,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
160436,Greenhill,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
160436,Greenhill,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
160436,Greenhill,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
160436,Greenhill,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
160436,Greenhill,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.59
160436,Greenhill,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.27
160436,Greenhill,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
160436,Greenhill,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
160436,Greenhill,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
160436,Greenhill,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
160436,Greenhill,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
160436,Greenhill,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.85
160436,Greenhill,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
160436,Greenhill,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
160436,Greenhill,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
160436,Greenhill,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
160436,Greenhill,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
160436,Greenhill,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
160436,Greenhill,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160436,Greenhill,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
160436,Greenhill,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160436,Greenhill,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
160436,Greenhill,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160436,Greenhill,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
160436,Greenhill,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
160436,Greenhill,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
160436,Greenhill,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
160436,Greenhill,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
160436,Greenhill,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
160436,Greenhill,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
160436,Greenhill,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
160436,Greenhill,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
160436,Greenhill,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
160436,Greenhill,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
160436,Greenhill,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
160436,Greenhill,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.16
160436,Greenhill,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.36
160436,Greenhill,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
160436,Greenhill,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
160436,Greenhill,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
160436,Greenhill,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
160436,Greenhill,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
160436,Greenhill,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.13
160436,Greenhill,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
160436,Greenhill,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
160436,Greenhill,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
160436,Greenhill,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
160436,Greenhill,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
160436,Greenhill,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
160436,Greenhill,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160436,Greenhill,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
160436,Greenhill,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160436,Greenhill,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
160436,Greenhill,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160436,Greenhill,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
160436,Greenhill,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
160436,Greenhill,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
160436,Greenhill,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
160436,Greenhill,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
160436,Greenhill,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
160436,Greenhill,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
160436,Greenhill,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
160436,Greenhill,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
160436,Greenhill,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
160436,Greenhill,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
160436,Greenhill,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.54
160436,Greenhill,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.88
160436,Greenhill,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
160436,Greenhill,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
160436,Greenhill,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
160436,Greenhill,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
160436,Greenhill,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
160436,Greenhill,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.71
160436,Greenhill,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
160436,Greenhill,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
160436,Greenhill,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
160436,Greenhill,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
160436,Greenhill,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
160436,Greenhill,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
160436,Greenhill,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,18.2
160436,Greenhill,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160436,Greenhill,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
160436,Greenhill,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160436,Greenhill,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
160436,Greenhill,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160436,Greenhill,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
160436,Greenhill,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
160436,Greenhill,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
160436,Greenhill,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
160436,Greenhill,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.25
160436,Greenhill,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.81
160436,Greenhill,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
160436,Greenhill,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
160436,Greenhill,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
160436,Greenhill,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
160436,Greenhill,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
160436,Greenhill,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.28
160436,Greenhill,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.43
160436,Greenhill,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
160436,Greenhill,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
160436,Greenhill,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
160436,Greenhill,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
160436,Greenhill,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
160436,Greenhill,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.31
160436,Greenhill,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
160436,Greenhill,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
160436,Greenhill,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
160436,Greenhill,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
160436,Greenhill,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
160436,Greenhill,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
160436,Greenhill,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,18.4
160436,Greenhill,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160436,Greenhill,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
160436,Greenhill,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
160436,Greenhill,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
160436,Greenhill,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
160436,Greenhill,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
160436,Greenhill,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
160436,Greenhill,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.59
160436,Greenhill,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.78
160436,Greenhill,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
160436,Greenhill,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
160436,Greenhill,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
160436,Greenhill,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
160436,Greenhill,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
160436,Greenhill,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
160436,Greenhill,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
160436,Greenhill,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.16
160436,Greenhill,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.41
160436,Greenhill,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.96
160436,Greenhill,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
160436,Greenhill,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
160436,Greenhill,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
160436,Greenhill,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
160436,Greenhill,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.39
160436,Greenhill,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
160436,Greenhill,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
160436,Greenhill,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
160436,Greenhill,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
160436,Greenhill,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
160436,Greenhill,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
160436,Greenhill,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,18.6
160436,Greenhill,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160436,Greenhill,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
160436,Greenhill,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160436,Greenhill,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
160436,Greenhill,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160436,Greenhill,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
160436,Greenhill,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
160436,Greenhill,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
160436,Greenhill,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
160436,Greenhill,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.55
160436,Greenhill,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
160436,Greenhill,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
160436,Greenhill,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
160436,Greenhill,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
160436,Greenhill,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
160436,Greenhill,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
160436,Greenhill,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
160436,Greenhill,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.04
160436,Greenhill,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
160436,Greenhill,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
160436,Greenhill,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
160436,Greenhill,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
160436,Greenhill,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
160436,Greenhill,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.17
160436,Greenhill,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
160436,Greenhill,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
160436,Greenhill,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
160436,Greenhill,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
160436,Greenhill,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
160436,Greenhill,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
160436,Greenhill,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,18.8
160436,Greenhill,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160436,Greenhill,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
160436,Greenhill,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160436,Greenhill,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
160436,Greenhill,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160436,Greenhill,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
160436,Greenhill,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
160436,Greenhill,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
160436,Greenhill,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
160436,Greenhill,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.98
160436,Greenhill,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.89
160436,Greenhill,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
160436,Greenhill,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
160436,Greenhill,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
160436,Greenhill,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
160436,Greenhill,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
160436,Greenhill,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
160436,Greenhill,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.39
160436,Greenhill,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.11
160436,Greenhill,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.98
160436,Greenhill,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
160436,Greenhill,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
160436,Greenhill,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.3
160436,Greenhill,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
160436,Greenhill,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.32
160436,Greenhill,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
160436,Greenhill,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
160436,Greenhill,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
160436,Greenhill,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
160436,Greenhill,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
160436,Greenhill,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
160436,Greenhill,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,18.9
160436,Greenhill,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160436,Greenhill,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
160436,Greenhill,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160436,Greenhill,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
160436,Greenhill,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160436,Greenhill,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
160436,Greenhill,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
160436,Greenhill,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
160436,Greenhill,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
160436,Greenhill,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.71
160436,Greenhill,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.53
160436,Greenhill,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.84
160436,Greenhill,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
160436,Greenhill,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
160436,Greenhill,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
160436,Greenhill,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
160436,Greenhill,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.98
160436,Greenhill,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.86
160436,Greenhill,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.45
160436,Greenhill,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.02
160436,Greenhill,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
160436,Greenhill,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
160436,Greenhill,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.6
160436,Greenhill,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
160436,Greenhill,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.38
160436,Greenhill,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
160436,Greenhill,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
160436,Greenhill,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
160436,Greenhill,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
160436,Greenhill,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
