Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
160436,Greenhill,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,19.0
160436,Greenhill,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160436,Greenhill,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160436,Greenhill,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
160436,Greenhill,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160436,Greenhill,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
160436,Greenhill,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
160436,Greenhill,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
160436,Greenhill,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
160436,Greenhill,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.24
160436,Greenhill,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.94
160436,Greenhill,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.21
160436,Greenhill,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
160436,Greenhill,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
160436,Greenhill,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
160436,Greenhill,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
160436,Greenhill,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
160436,Greenhill,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.69
160436,Greenhill,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.96
160436,Greenhill,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.33
160436,Greenhill,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
160436,Greenhill,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.2
160436,Greenhill,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.5
160436,Greenhill,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
160436,Greenhill,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
160436,Greenhill,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
160436,Greenhill,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.66
160436,Greenhill,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
160436,Greenhill,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
160436,Greenhill,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
160436,Greenhill,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.8
160436,Greenhill,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,19.0
160436,Greenhill,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160436,Greenhill,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
160436,Greenhill,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160436,Greenhill,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
160436,Greenhill,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160436,Greenhill,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
160436,Greenhill,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
160436,Greenhill,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
160436,Greenhill,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.52
160436,Greenhill,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.52
160436,Greenhill,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
160436,Greenhill,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
160436,Greenhill,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
160436,Greenhill,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
160436,Greenhill,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
160436,Greenhill,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
160436,Greenhill,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.73
160436,Greenhill,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.72
160436,Greenhill,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
160436,Greenhill,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
160436,Greenhill,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.6
160436,Greenhill,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.1
160436,Greenhill,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
160436,Greenhill,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160436,Greenhill,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.33
160436,Greenhill,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
160436,Greenhill,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.69
160436,Greenhill,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
160436,Greenhill,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
160436,Greenhill,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
160436,Greenhill,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
160436,Greenhill,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,19.0
160436,Greenhill,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160436,Greenhill,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
160436,Greenhill,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160436,Greenhill,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
160436,Greenhill,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
160436,Greenhill,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
160436,Greenhill,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
160436,Greenhill,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
160436,Greenhill,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.06
160436,Greenhill,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.57
160436,Greenhill,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.28
160436,Greenhill,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
160436,Greenhill,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
160436,Greenhill,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
160436,Greenhill,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
160436,Greenhill,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160436,Greenhill,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
160436,Greenhill,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.65
160436,Greenhill,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.64
160436,Greenhill,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.36
160436,Greenhill,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,79.3
160436,Greenhill,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.8
160436,Greenhill,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.6
160436,Greenhill,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
160436,Greenhill,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.2
160436,Greenhill,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
160436,Greenhill,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
160436,Greenhill,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
160436,Greenhill,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.1
160436,Greenhill,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
160436,Greenhill,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
160436,Greenhill,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160436,Greenhill,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
160436,Greenhill,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160436,Greenhill,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
160436,Greenhill,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160436,Greenhill,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
160436,Greenhill,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
160436,Greenhill,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
160436,Greenhill,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
160436,Greenhill,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.85
160436,Greenhill,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.58
160436,Greenhill,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.8
160436,Greenhill,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
160436,Greenhill,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
160436,Greenhill,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
160436,Greenhill,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
160436,Greenhill,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
160436,Greenhill,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.15
160436,Greenhill,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,42.06
160436,Greenhill,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.09
160436,Greenhill,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,89.3
160436,Greenhill,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.8
160436,Greenhill,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,176.6
160436,Greenhill,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
160436,Greenhill,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.6
160436,Greenhill,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.77
160436,Greenhill,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.17
160436,Greenhill,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
160436,Greenhill,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.3
160436,Greenhill,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
160436,Greenhill,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
160436,Greenhill,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160436,Greenhill,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
160436,Greenhill,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160436,Greenhill,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
160436,Greenhill,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160436,Greenhill,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
160436,Greenhill,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
160436,Greenhill,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
160436,Greenhill,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
160436,Greenhill,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.75
160436,Greenhill,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.83
160436,Greenhill,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
160436,Greenhill,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
160436,Greenhill,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
160436,Greenhill,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
160436,Greenhill,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
160436,Greenhill,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
160436,Greenhill,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
160436,Greenhill,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.17
160436,Greenhill,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.81
160436,Greenhill,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.03
160436,Greenhill,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
160436,Greenhill,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.2
160436,Greenhill,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.8
160436,Greenhill,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.7
160436,Greenhill,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.26
160436,Greenhill,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.87
160436,Greenhill,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
160436,Greenhill,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
160436,Greenhill,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
160436,Greenhill,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
160436,Greenhill,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
160436,Greenhill,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160436,Greenhill,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
160436,Greenhill,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
160436,Greenhill,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160436,Greenhill,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
160436,Greenhill,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
160436,Greenhill,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
160436,Greenhill,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
160436,Greenhill,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.43
160436,Greenhill,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.68
160436,Greenhill,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.55
160436,Greenhill,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
160436,Greenhill,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
160436,Greenhill,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
160436,Greenhill,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
160436,Greenhill,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.8
160436,Greenhill,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.29
160436,Greenhill,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.5
160436,Greenhill,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.0
160436,Greenhill,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.5
160436,Greenhill,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
160436,Greenhill,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
160436,Greenhill,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.2
160436,Greenhill,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.74
160436,Greenhill,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.71
160436,Greenhill,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
160436,Greenhill,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
160436,Greenhill,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
160436,Greenhill,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
160436,Greenhill,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
160436,Greenhill,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160436,Greenhill,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
160436,Greenhill,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160436,Greenhill,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
160436,Greenhill,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160436,Greenhill,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
160436,Greenhill,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
160436,Greenhill,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
160436,Greenhill,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.03
160436,Greenhill,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.22
160436,Greenhill,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.32
160436,Greenhill,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
160436,Greenhill,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
160436,Greenhill,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
160436,Greenhill,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
160436,Greenhill,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
160436,Greenhill,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
160436,Greenhill,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.74
160436,Greenhill,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.71
160436,Greenhill,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.86
160436,Greenhill,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
160436,Greenhill,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
160436,Greenhill,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
160436,Greenhill,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
160436,Greenhill,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.25
160436,Greenhill,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.42
160436,Greenhill,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
160436,Greenhill,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
160436,Greenhill,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.8
160436,Greenhill,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.8
160436,Greenhill,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
160436,Greenhill,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160436,Greenhill,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
160436,Greenhill,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160436,Greenhill,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
160436,Greenhill,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160436,Greenhill,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
160436,Greenhill,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
160436,Greenhill,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
160436,Greenhill,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
160436,Greenhill,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.98
160436,Greenhill,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.13
160436,Greenhill,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
160436,Greenhill,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
160436,Greenhill,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
160436,Greenhill,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
160436,Greenhill,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
160436,Greenhill,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
160436,Greenhill,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.31
160436,Greenhill,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.27
160436,Greenhill,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.99
160436,Greenhill,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
160436,Greenhill,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
160436,Greenhill,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
160436,Greenhill,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
160436,Greenhill,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.91
160436,Greenhill,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.09
160436,Greenhill,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
160436,Greenhill,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
160436,Greenhill,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.3
160436,Greenhill,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.3
160436,Greenhill,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
160436,Greenhill,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160436,Greenhill,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
160436,Greenhill,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160436,Greenhill,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
160436,Greenhill,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160436,Greenhill,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
160436,Greenhill,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
160436,Greenhill,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
160436,Greenhill,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.22
160436,Greenhill,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.36
160436,Greenhill,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
160436,Greenhill,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
160436,Greenhill,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
160436,Greenhill,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
160436,Greenhill,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
160436,Greenhill,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.75
160436,Greenhill,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.91
160436,Greenhill,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.44
160436,Greenhill,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
160436,Greenhill,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.1
160436,Greenhill,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.0
160436,Greenhill,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.3
160436,Greenhill,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.4
160436,Greenhill,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.22
160436,Greenhill,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
160436,Greenhill,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
160436,Greenhill,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.4
160436,Greenhill,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
160436,Greenhill,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
160436,Greenhill,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160436,Greenhill,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
160436,Greenhill,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160436,Greenhill,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
160436,Greenhill,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160436,Greenhill,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
160436,Greenhill,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
160436,Greenhill,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
160436,Greenhill,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
160436,Greenhill,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.15
160436,Greenhill,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.13
160436,Greenhill,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.77
160436,Greenhill,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
160436,Greenhill,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
160436,Greenhill,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
160436,Greenhill,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
160436,Greenhill,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
160436,Greenhill,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.98
160436,Greenhill,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.24
160436,Greenhill,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.02
160436,Greenhill,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.3
160436,Greenhill,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
160436,Greenhill,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.5
160436,Greenhill,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.0
160436,Greenhill,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.94
160436,Greenhill,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.53
160436,Greenhill,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
160436,Greenhill,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
160436,Greenhill,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.9
160436,Greenhill,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
160436,Greenhill,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
160436,Greenhill,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160436,Greenhill,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
160436,Greenhill,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160436,Greenhill,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
160436,Greenhill,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160436,Greenhill,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
160436,Greenhill,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
160436,Greenhill,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
160436,Greenhill,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
160436,Greenhill,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.92
160436,Greenhill,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.77
160436,Greenhill,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.97
160436,Greenhill,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
160436,Greenhill,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
160436,Greenhill,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
160436,Greenhill,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
160436,Greenhill,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
160436,Greenhill,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.93
160436,Greenhill,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.81
160436,Greenhill,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.49
160436,Greenhill,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
160436,Greenhill,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
160436,Greenhill,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.7
160436,Greenhill,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
160436,Greenhill,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.18
160436,Greenhill,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.54
160436,Greenhill,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.33
160436,Greenhill,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
160436,Greenhill,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.1
160436,Greenhill,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
160436,Greenhill,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
160436,Greenhill,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,19.0
160436,Greenhill,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160436,Greenhill,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
160436,Greenhill,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160436,Greenhill,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
160436,Greenhill,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160436,Greenhill,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
160436,Greenhill,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
160436,Greenhill,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
160436,Greenhill,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
160436,Greenhill,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.11
160436,Greenhill,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.34
160436,Greenhill,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.82
160436,Greenhill,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
160436,Greenhill,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
160436,Greenhill,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
160436,Greenhill,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
160436,Greenhill,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.45
160436,Greenhill,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.6
160436,Greenhill,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.73
160436,Greenhill,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.84
160436,Greenhill,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,82.1
160436,Greenhill,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.8
160436,Greenhill,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.8
160436,Greenhill,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.8
160436,Greenhill,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.3
160436,Greenhill,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.04
160436,Greenhill,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
160436,Greenhill,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
160436,Greenhill,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.3
160436,Greenhill,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
160436,Greenhill,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
160436,Greenhill,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,18.9
160436,Greenhill,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160436,Greenhill,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
160436,Greenhill,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160436,Greenhill,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
160436,Greenhill,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
160436,Greenhill,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
160436,Greenhill,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
160436,Greenhill,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
160436,Greenhill,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
160436,Greenhill,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.89
160436,Greenhill,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.78
160436,Greenhill,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.84
160436,Greenhill,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
160436,Greenhill,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
160436,Greenhill,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
160436,Greenhill,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
160436,Greenhill,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
160436,Greenhill,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.3
160436,Greenhill,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.1
160436,Greenhill,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.47
160436,Greenhill,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
160436,Greenhill,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.1
160436,Greenhill,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.2
160436,Greenhill,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.1
160436,Greenhill,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.77
160436,Greenhill,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
160436,Greenhill,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
160436,Greenhill,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
160436,Greenhill,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.4
160436,Greenhill,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
160436,Greenhill,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
160436,Greenhill,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,18.8
160436,Greenhill,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160436,Greenhill,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
160436,Greenhill,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
160436,Greenhill,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
160436,Greenhill,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
160436,Greenhill,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
160436,Greenhill,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
160436,Greenhill,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.07
160436,Greenhill,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.72
160436,Greenhill,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.01
160436,Greenhill,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
160436,Greenhill,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
160436,Greenhill,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
160436,Greenhill,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
160436,Greenhill,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
160436,Greenhill,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.46
160436,Greenhill,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.75
160436,Greenhill,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.79
160436,Greenhill,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,89.7
160436,Greenhill,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
160436,Greenhill,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.8
160436,Greenhill,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.5
160436,Greenhill,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.75
160436,Greenhill,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.87
160436,Greenhill,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.04
160436,Greenhill,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
160436,Greenhill,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.6
160436,Greenhill,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
160436,Greenhill,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
160436,Greenhill,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,18.6
160436,Greenhill,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160436,Greenhill,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
160436,Greenhill,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160436,Greenhill,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
160436,Greenhill,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
160436,Greenhill,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
160436,Greenhill,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
160436,Greenhill,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
160436,Greenhill,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.22
160436,Greenhill,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.62
160436,Greenhill,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.83
160436,Greenhill,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
160436,Greenhill,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
160436,Greenhill,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
160436,Greenhill,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
160436,Greenhill,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160436,Greenhill,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.52
160436,Greenhill,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,55.34
160436,Greenhill,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.83
160436,Greenhill,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,133.1
160436,Greenhill,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.7
160436,Greenhill,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,233.6
160436,Greenhill,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.0
160436,Greenhill,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160436,Greenhill,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.32
160436,Greenhill,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
160436,Greenhill,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.52
160436,Greenhill,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
160436,Greenhill,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.4
160436,Greenhill,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
160436,Greenhill,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
160436,Greenhill,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,18.4
160436,Greenhill,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160436,Greenhill,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
160436,Greenhill,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160436,Greenhill,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
160436,Greenhill,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160436,Greenhill,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
160436,Greenhill,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
160436,Greenhill,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
160436,Greenhill,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.83
160436,Greenhill,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.4
160436,Greenhill,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.35
160436,Greenhill,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
160436,Greenhill,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
160436,Greenhill,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
160436,Greenhill,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
160436,Greenhill,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160436,Greenhill,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.55
160436,Greenhill,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,47.3
160436,Greenhill,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.61
160436,Greenhill,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,104.9
160436,Greenhill,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.9
