Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,201.3
160436,Greenhill,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.8
160436,Greenhill,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.49
160436,Greenhill,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
160436,Greenhill,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.76
160436,Greenhill,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
160436,Greenhill,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
160436,Greenhill,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
160436,Greenhill,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
160436,Greenhill,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,18.1
160436,Greenhill,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160436,Greenhill,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
160436,Greenhill,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
160436,Greenhill,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
160436,Greenhill,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
160436,Greenhill,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
160436,Greenhill,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.04
160436,Greenhill,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.11
160436,Greenhill,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.37
160436,Greenhill,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
160436,Greenhill,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
160436,Greenhill,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
160436,Greenhill,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
160436,Greenhill,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.47
160436,Greenhill,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,44.9
160436,Greenhill,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.99
160436,Greenhill,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,89.9
160436,Greenhill,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.0
160436,Greenhill,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,190.0
160436,Greenhill,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.8
160436,Greenhill,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.47
160436,Greenhill,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.29
160436,Greenhill,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
160436,Greenhill,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
160436,Greenhill,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.5
160436,Greenhill,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
160436,Greenhill,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
160436,Greenhill,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,17.8
160436,Greenhill,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160436,Greenhill,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
160436,Greenhill,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160436,Greenhill,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
160436,Greenhill,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
160436,Greenhill,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
160436,Greenhill,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.94
160436,Greenhill,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.19
160436,Greenhill,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.83
160436,Greenhill,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
160436,Greenhill,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
160436,Greenhill,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
160436,Greenhill,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
160436,Greenhill,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160436,Greenhill,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.78
160436,Greenhill,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,48.15
160436,Greenhill,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.96
160436,Greenhill,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,98.3
160436,Greenhill,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.9
160436,Greenhill,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,202.8
160436,Greenhill,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.5
160436,Greenhill,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
160436,Greenhill,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.77
160436,Greenhill,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.64
160436,Greenhill,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
160436,Greenhill,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
160436,Greenhill,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.9
160436,Greenhill,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
160436,Greenhill,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
160436,Greenhill,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,17.5
160436,Greenhill,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160436,Greenhill,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
160436,Greenhill,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
160436,Greenhill,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
160436,Greenhill,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
160436,Greenhill,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.55
160436,Greenhill,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.78
160436,Greenhill,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.62
160436,Greenhill,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
160436,Greenhill,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
160436,Greenhill,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
160436,Greenhill,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
160436,Greenhill,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.1
160436,Greenhill,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.87
160436,Greenhill,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.44
160436,Greenhill,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.8
160436,Greenhill,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.4
160436,Greenhill,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.4
160436,Greenhill,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.3
160436,Greenhill,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
160436,Greenhill,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160436,Greenhill,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.72
160436,Greenhill,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.35
160436,Greenhill,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
160436,Greenhill,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
160436,Greenhill,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.7
160436,Greenhill,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
160436,Greenhill,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
160436,Greenhill,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,17.2
160436,Greenhill,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160436,Greenhill,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
160436,Greenhill,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160436,Greenhill,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
160436,Greenhill,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160436,Greenhill,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
160436,Greenhill,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
160436,Greenhill,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
160436,Greenhill,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.81
160436,Greenhill,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.22
160436,Greenhill,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.26
160436,Greenhill,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
160436,Greenhill,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
160436,Greenhill,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
160436,Greenhill,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
160436,Greenhill,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.46
160436,Greenhill,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,48.75
160436,Greenhill,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.88
160436,Greenhill,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,90.8
160436,Greenhill,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.2
160436,Greenhill,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,208.3
160436,Greenhill,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.5
160436,Greenhill,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
160436,Greenhill,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.7
160436,Greenhill,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.98
160436,Greenhill,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.74
160436,Greenhill,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
160436,Greenhill,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
160436,Greenhill,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.3
160436,Greenhill,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
160436,Greenhill,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160436,Greenhill,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
160436,Greenhill,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
160436,Greenhill,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160436,Greenhill,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
160436,Greenhill,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
160436,Greenhill,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
160436,Greenhill,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.17
160436,Greenhill,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.74
160436,Greenhill,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.62
160436,Greenhill,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
160436,Greenhill,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
160436,Greenhill,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
160436,Greenhill,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
160436,Greenhill,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160436,Greenhill,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.79
160436,Greenhill,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,52.97
160436,Greenhill,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.49
160436,Greenhill,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,107.0
160436,Greenhill,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.4
160436,Greenhill,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,226.4
160436,Greenhill,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.7
160436,Greenhill,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
160436,Greenhill,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.34
160436,Greenhill,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.57
160436,Greenhill,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
160436,Greenhill,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
160436,Greenhill,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.0
160436,Greenhill,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
160436,Greenhill,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
160436,Greenhill,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,16.5
160436,Greenhill,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160436,Greenhill,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
160436,Greenhill,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
160436,Greenhill,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
160436,Greenhill,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
160436,Greenhill,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
160436,Greenhill,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.12
160436,Greenhill,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.54
160436,Greenhill,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.37
160436,Greenhill,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
160436,Greenhill,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
160436,Greenhill,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
160436,Greenhill,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
160436,Greenhill,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.99
160436,Greenhill,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,43.54
160436,Greenhill,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.59
160436,Greenhill,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
160436,Greenhill,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.7
160436,Greenhill,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,183.7
160436,Greenhill,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.3
160436,Greenhill,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
160436,Greenhill,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160436,Greenhill,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.56
160436,Greenhill,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
160436,Greenhill,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
160436,Greenhill,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
160436,Greenhill,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.1
160436,Greenhill,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
160436,Greenhill,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
160436,Greenhill,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,16.2
160436,Greenhill,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
160436,Greenhill,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
160436,Greenhill,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
160436,Greenhill,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
160436,Greenhill,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
160436,Greenhill,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.55
160436,Greenhill,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.9
160436,Greenhill,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.02
160436,Greenhill,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
160436,Greenhill,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
160436,Greenhill,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
160436,Greenhill,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
160436,Greenhill,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
160436,Greenhill,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.87
160436,Greenhill,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,46.9
160436,Greenhill,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.47
160436,Greenhill,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,105.7
160436,Greenhill,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
160436,Greenhill,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,197.5
160436,Greenhill,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.4
160436,Greenhill,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
160436,Greenhill,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.99
160436,Greenhill,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
160436,Greenhill,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.08
160436,Greenhill,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
160436,Greenhill,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.9
160436,Greenhill,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
160436,Greenhill,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
160436,Greenhill,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,16.0
160436,Greenhill,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160436,Greenhill,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
160436,Greenhill,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
160436,Greenhill,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160436,Greenhill,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
160436,Greenhill,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
160436,Greenhill,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
160436,Greenhill,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.86
160436,Greenhill,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.58
160436,Greenhill,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.55
160436,Greenhill,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
160436,Greenhill,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
160436,Greenhill,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
160436,Greenhill,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
160436,Greenhill,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.81
160436,Greenhill,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,48.34
160436,Greenhill,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.78
160436,Greenhill,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,111.5
160436,Greenhill,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.6
160436,Greenhill,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,204.2
160436,Greenhill,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.2
160436,Greenhill,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
160436,Greenhill,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.62
160436,Greenhill,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
160436,Greenhill,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
160436,Greenhill,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
160436,Greenhill,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.9
160436,Greenhill,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
160436,Greenhill,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
160436,Greenhill,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,15.7
160436,Greenhill,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160436,Greenhill,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
160436,Greenhill,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
160436,Greenhill,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160436,Greenhill,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
160436,Greenhill,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
160436,Greenhill,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.43
160436,Greenhill,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.16
160436,Greenhill,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
160436,Greenhill,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
160436,Greenhill,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
160436,Greenhill,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
160436,Greenhill,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
160436,Greenhill,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.11
160436,Greenhill,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,46.99
160436,Greenhill,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.73
160436,Greenhill,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,115.9
160436,Greenhill,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
160436,Greenhill,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,197.7
160436,Greenhill,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.3
160436,Greenhill,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
160436,Greenhill,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160436,Greenhill,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.82
160436,Greenhill,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.51
160436,Greenhill,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
160436,Greenhill,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,84.6
160436,Greenhill,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.6
160436,Greenhill,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
160436,Greenhill,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
160436,Greenhill,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,15.5
160436,Greenhill,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
160436,Greenhill,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
160436,Greenhill,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
160436,Greenhill,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
160436,Greenhill,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
160436,Greenhill,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
160436,Greenhill,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.93
160436,Greenhill,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.5
160436,Greenhill,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.3
160436,Greenhill,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
160436,Greenhill,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
160436,Greenhill,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
160436,Greenhill,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
160436,Greenhill,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.72
160436,Greenhill,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.03
160436,Greenhill,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.56
160436,Greenhill,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,81.5
160436,Greenhill,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
160436,Greenhill,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.3
160436,Greenhill,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.9
160436,Greenhill,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
160436,Greenhill,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.1
160436,Greenhill,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
160436,Greenhill,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
160436,Greenhill,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
160436,Greenhill,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.3
160436,Greenhill,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
160436,Greenhill,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
160436,Greenhill,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,15.4
160436,Greenhill,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160436,Greenhill,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
160436,Greenhill,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160436,Greenhill,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
160436,Greenhill,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
160436,Greenhill,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
160436,Greenhill,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.82
160436,Greenhill,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.3
160436,Greenhill,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.49
160436,Greenhill,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
160436,Greenhill,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
160436,Greenhill,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
160436,Greenhill,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
160436,Greenhill,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.53
160436,Greenhill,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,40.58
160436,Greenhill,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.7
160436,Greenhill,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,93.0
160436,Greenhill,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
160436,Greenhill,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,171.3
160436,Greenhill,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.5
160436,Greenhill,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
160436,Greenhill,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
160436,Greenhill,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.92
160436,Greenhill,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
160436,Greenhill,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
160436,Greenhill,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
160436,Greenhill,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
160436,Greenhill,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
160436,Greenhill,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
160436,Greenhill,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,15.3
160436,Greenhill,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160436,Greenhill,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
160436,Greenhill,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
160436,Greenhill,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
160436,Greenhill,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
160436,Greenhill,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
160436,Greenhill,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
160436,Greenhill,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.44
160436,Greenhill,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.43
160436,Greenhill,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
160436,Greenhill,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
160436,Greenhill,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
160436,Greenhill,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
160436,Greenhill,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
160436,Greenhill,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.13
160436,Greenhill,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.84
160436,Greenhill,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.52
160436,Greenhill,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.5
160436,Greenhill,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
160436,Greenhill,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.4
160436,Greenhill,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
160436,Greenhill,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.08
160436,Greenhill,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
160436,Greenhill,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
160436,Greenhill,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
160436,Greenhill,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
160436,Greenhill,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
160436,Greenhill,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
160436,Greenhill,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,15.2
160436,Greenhill,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160436,Greenhill,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
160436,Greenhill,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
160436,Greenhill,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
160436,Greenhill,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
160436,Greenhill,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
160436,Greenhill,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
160436,Greenhill,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.21
160436,Greenhill,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.69
160436,Greenhill,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
160436,Greenhill,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
160436,Greenhill,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
160436,Greenhill,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
160436,Greenhill,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
160436,Greenhill,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.51
160436,Greenhill,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.4
160436,Greenhill,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.86
160436,Greenhill,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.1
160436,Greenhill,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.9
160436,Greenhill,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.8
160436,Greenhill,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
160436,Greenhill,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.15
160436,Greenhill,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
160436,Greenhill,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
160436,Greenhill,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
160436,Greenhill,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
160436,Greenhill,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
160436,Greenhill,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
160436,Greenhill,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,15.1
160436,Greenhill,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160436,Greenhill,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
160436,Greenhill,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
160436,Greenhill,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
160436,Greenhill,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
160436,Greenhill,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
160436,Greenhill,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.66
160436,Greenhill,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.58
160436,Greenhill,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
160436,Greenhill,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
160436,Greenhill,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
160436,Greenhill,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
160436,Greenhill,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
160436,Greenhill,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
160436,Greenhill,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.72
160436,Greenhill,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.0
160436,Greenhill,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
160436,Greenhill,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,89.2
160436,Greenhill,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
160436,Greenhill,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.0
160436,Greenhill,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
160436,Greenhill,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
160436,Greenhill,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.84
160436,Greenhill,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
160436,Greenhill,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
160436,Greenhill,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
160436,Greenhill,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
160436,Greenhill,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
160436,Greenhill,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
160436,Greenhill,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,14.9
160436,Greenhill,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160436,Greenhill,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
160436,Greenhill,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
160436,Greenhill,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
160436,Greenhill,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
160436,Greenhill,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
160436,Greenhill,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
160436,Greenhill,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
160436,Greenhill,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.56
160436,Greenhill,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.26
160436,Greenhill,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
160436,Greenhill,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
160436,Greenhill,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
160436,Greenhill,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
160436,Greenhill,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
160436,Greenhill,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
160436,Greenhill,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.81
160436,Greenhill,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.49
160436,Greenhill,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.03
160436,Greenhill,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,85.1
160436,Greenhill,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
160436,Greenhill,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.2
160436,Greenhill,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
160436,Greenhill,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160436,Greenhill,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.23
160436,Greenhill,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
160436,Greenhill,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
160436,Greenhill,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
160436,Greenhill,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
160436,Greenhill,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
160436,Greenhill,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
160436,Greenhill,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,14.9
160436,Greenhill,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
160436,Greenhill,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
160436,Greenhill,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
160436,Greenhill,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
160436,Greenhill,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
160436,Greenhill,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
160436,Greenhill,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
160436,Greenhill,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.04
160436,Greenhill,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.5
160436,Greenhill,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
