Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
160436,Greenhill,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
160436,Greenhill,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
160436,Greenhill,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
160436,Greenhill,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.77
160436,Greenhill,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.8
160436,Greenhill,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.09
160436,Greenhill,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
160436,Greenhill,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.5
160436,Greenhill,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.2
160436,Greenhill,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
160436,Greenhill,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
160436,Greenhill,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
160436,Greenhill,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
160436,Greenhill,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
160436,Greenhill,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
160436,Greenhill,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
160436,Greenhill,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
160436,Greenhill,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
160436,Greenhill,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,14.8
160436,Greenhill,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
160436,Greenhill,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
160436,Greenhill,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
160436,Greenhill,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
160436,Greenhill,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
160436,Greenhill,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
160436,Greenhill,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
160436,Greenhill,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
160436,Greenhill,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.03
160436,Greenhill,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.15
160436,Greenhill,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
160436,Greenhill,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
160436,Greenhill,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
160436,Greenhill,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
160436,Greenhill,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
160436,Greenhill,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.03
160436,Greenhill,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.53
160436,Greenhill,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.09
160436,Greenhill,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
160436,Greenhill,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.6
160436,Greenhill,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.3
160436,Greenhill,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
160436,Greenhill,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
160436,Greenhill,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.36
160436,Greenhill,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
160436,Greenhill,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
160436,Greenhill,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
160436,Greenhill,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
160436,Greenhill,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
160436,Greenhill,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
160436,Greenhill,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,14.8
160436,Greenhill,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
160436,Greenhill,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
160436,Greenhill,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
160436,Greenhill,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
160436,Greenhill,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
160436,Greenhill,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
160436,Greenhill,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
160436,Greenhill,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
160436,Greenhill,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
160436,Greenhill,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.58
160436,Greenhill,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
160436,Greenhill,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
160436,Greenhill,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
160436,Greenhill,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
160436,Greenhill,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
160436,Greenhill,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.15
160436,Greenhill,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.44
160436,Greenhill,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.05
160436,Greenhill,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.4
160436,Greenhill,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
160436,Greenhill,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.4
160436,Greenhill,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
160436,Greenhill,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
160436,Greenhill,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
160436,Greenhill,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
160436,Greenhill,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
160436,Greenhill,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
160436,Greenhill,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
160436,Greenhill,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
160436,Greenhill,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,14.7
160436,Greenhill,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
160436,Greenhill,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
160436,Greenhill,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
160436,Greenhill,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
160436,Greenhill,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
160436,Greenhill,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
160436,Greenhill,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
160436,Greenhill,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.62
160436,Greenhill,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.3
160436,Greenhill,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
160436,Greenhill,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
160436,Greenhill,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
160436,Greenhill,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
160436,Greenhill,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
160436,Greenhill,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.33
160436,Greenhill,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.53
160436,Greenhill,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
160436,Greenhill,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
160436,Greenhill,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.5
160436,Greenhill,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.8
160436,Greenhill,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
160436,Greenhill,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
160436,Greenhill,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
160436,Greenhill,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
160436,Greenhill,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
160436,Greenhill,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
160436,Greenhill,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
160436,Greenhill,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
160436,Greenhill,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,14.6
160436,Greenhill,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
160436,Greenhill,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
160436,Greenhill,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
160436,Greenhill,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
160436,Greenhill,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
160436,Greenhill,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
160436,Greenhill,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
160436,Greenhill,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.78
160436,Greenhill,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.81
160436,Greenhill,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
160436,Greenhill,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
160436,Greenhill,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
160436,Greenhill,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
160436,Greenhill,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
160436,Greenhill,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.2
160436,Greenhill,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.27
160436,Greenhill,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
160436,Greenhill,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
160436,Greenhill,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.9
160436,Greenhill,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.2
160436,Greenhill,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
160436,Greenhill,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
160436,Greenhill,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
160436,Greenhill,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
160436,Greenhill,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
160436,Greenhill,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
160436,Greenhill,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
160436,Greenhill,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
160436,Greenhill,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
160436,Greenhill,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,14.5
160436,Greenhill,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
160436,Greenhill,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
160436,Greenhill,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
160436,Greenhill,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
160436,Greenhill,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
160436,Greenhill,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
160436,Greenhill,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
160436,Greenhill,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.29
160436,Greenhill,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.24
160436,Greenhill,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
160436,Greenhill,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
160436,Greenhill,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
160436,Greenhill,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
160436,Greenhill,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
160436,Greenhill,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.45
160436,Greenhill,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.23
160436,Greenhill,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.11
160436,Greenhill,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
160436,Greenhill,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.8
160436,Greenhill,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.2
160436,Greenhill,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
160436,Greenhill,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
160436,Greenhill,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
160436,Greenhill,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
160436,Greenhill,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
160436,Greenhill,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
160436,Greenhill,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
160436,Greenhill,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
160436,Greenhill,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,14.5
160436,Greenhill,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
160436,Greenhill,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
160436,Greenhill,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
160436,Greenhill,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
160436,Greenhill,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
160436,Greenhill,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
160436,Greenhill,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
160436,Greenhill,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
160436,Greenhill,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.17
160436,Greenhill,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.45
160436,Greenhill,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
160436,Greenhill,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
160436,Greenhill,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
160436,Greenhill,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
160436,Greenhill,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
160436,Greenhill,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.72
160436,Greenhill,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.85
160436,Greenhill,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.05
160436,Greenhill,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
160436,Greenhill,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.6
160436,Greenhill,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
160436,Greenhill,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
160436,Greenhill,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
160436,Greenhill,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160436,Greenhill,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
160436,Greenhill,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
160436,Greenhill,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
160436,Greenhill,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
160436,Greenhill,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
160436,Greenhill,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
160436,Greenhill,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
160436,Greenhill,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
160436,Greenhill,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
160436,Greenhill,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
160436,Greenhill,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
160436,Greenhill,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
160436,Greenhill,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
160436,Greenhill,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
160436,Greenhill,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.36
160436,Greenhill,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
160436,Greenhill,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
160436,Greenhill,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
160436,Greenhill,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
160436,Greenhill,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
160436,Greenhill,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
160436,Greenhill,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.5
160436,Greenhill,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.02
160436,Greenhill,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
160436,Greenhill,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
160436,Greenhill,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.8
160436,Greenhill,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
160436,Greenhill,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
160436,Greenhill,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
160436,Greenhill,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
160436,Greenhill,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.19
160436,Greenhill,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
160436,Greenhill,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
160436,Greenhill,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
160436,Greenhill,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
160436,Greenhill,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
160436,Greenhill,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
160436,Greenhill,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
160436,Greenhill,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
160436,Greenhill,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
160436,Greenhill,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
160436,Greenhill,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
160436,Greenhill,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.7
160436,Greenhill,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
160436,Greenhill,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
160436,Greenhill,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
160436,Greenhill,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
160436,Greenhill,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
160436,Greenhill,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
160436,Greenhill,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.35
160436,Greenhill,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.17
160436,Greenhill,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
160436,Greenhill,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
160436,Greenhill,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.4
160436,Greenhill,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
160436,Greenhill,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
160436,Greenhill,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
160436,Greenhill,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.21
160436,Greenhill,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
160436,Greenhill,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
160436,Greenhill,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
160436,Greenhill,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
160436,Greenhill,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
160436,Greenhill,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
160436,Greenhill,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,14.3
160436,Greenhill,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
160436,Greenhill,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
160436,Greenhill,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
160436,Greenhill,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
160436,Greenhill,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
160436,Greenhill,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
160436,Greenhill,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.57
160436,Greenhill,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
160436,Greenhill,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
160436,Greenhill,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
160436,Greenhill,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
160436,Greenhill,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
160436,Greenhill,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
160436,Greenhill,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.29
160436,Greenhill,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.14
160436,Greenhill,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.45
160436,Greenhill,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
160436,Greenhill,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
160436,Greenhill,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
160436,Greenhill,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
160436,Greenhill,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.3
160436,Greenhill,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
160436,Greenhill,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
160436,Greenhill,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
160436,Greenhill,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
160436,Greenhill,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
160436,Greenhill,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
160436,Greenhill,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,14.3
160436,Greenhill,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
160436,Greenhill,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
160436,Greenhill,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
160436,Greenhill,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
160436,Greenhill,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
160436,Greenhill,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
160436,Greenhill,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
160436,Greenhill,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
160436,Greenhill,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.59
160436,Greenhill,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
160436,Greenhill,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
160436,Greenhill,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
160436,Greenhill,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
160436,Greenhill,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
160436,Greenhill,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
160436,Greenhill,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.18
160436,Greenhill,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.01
160436,Greenhill,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
160436,Greenhill,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
160436,Greenhill,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
160436,Greenhill,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
160436,Greenhill,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
160436,Greenhill,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
160436,Greenhill,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160436,Greenhill,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.54
160436,Greenhill,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
160436,Greenhill,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
160436,Greenhill,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.5
160436,Greenhill,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
160436,Greenhill,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
160436,Greenhill,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
160436,Greenhill,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,14.3
160436,Greenhill,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
160436,Greenhill,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
160436,Greenhill,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
160436,Greenhill,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
160436,Greenhill,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
160436,Greenhill,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
160436,Greenhill,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
160436,Greenhill,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
160436,Greenhill,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.72
160436,Greenhill,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
160436,Greenhill,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
160436,Greenhill,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
160436,Greenhill,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
160436,Greenhill,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
160436,Greenhill,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
160436,Greenhill,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.43
160436,Greenhill,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
160436,Greenhill,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.92
160436,Greenhill,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
160436,Greenhill,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
160436,Greenhill,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
160436,Greenhill,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
160436,Greenhill,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
160436,Greenhill,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.74
160436,Greenhill,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
160436,Greenhill,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
160436,Greenhill,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
160436,Greenhill,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.4
160436,Greenhill,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
160436,Greenhill,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
160436,Greenhill,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,14.3
160436,Greenhill,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
160436,Greenhill,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
160436,Greenhill,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
160436,Greenhill,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
160436,Greenhill,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
160436,Greenhill,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
160436,Greenhill,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.17
160436,Greenhill,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
160436,Greenhill,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
160436,Greenhill,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
160436,Greenhill,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
160436,Greenhill,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
160436,Greenhill,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
160436,Greenhill,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.76
160436,Greenhill,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.79
160436,Greenhill,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
160436,Greenhill,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
160436,Greenhill,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
160436,Greenhill,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
160436,Greenhill,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
160436,Greenhill,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160436,Greenhill,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.86
160436,Greenhill,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
160436,Greenhill,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
160436,Greenhill,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
160436,Greenhill,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
160436,Greenhill,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
160436,Greenhill,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
160436,Greenhill,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,14.3
160436,Greenhill,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
160436,Greenhill,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
160436,Greenhill,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
160436,Greenhill,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
160436,Greenhill,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
160436,Greenhill,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
160436,Greenhill,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
160436,Greenhill,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
160436,Greenhill,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
160436,Greenhill,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
160436,Greenhill,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
160436,Greenhill,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
160436,Greenhill,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
160436,Greenhill,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.58
160436,Greenhill,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.58
160436,Greenhill,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
160436,Greenhill,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
160436,Greenhill,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
160436,Greenhill,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
160436,Greenhill,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
160436,Greenhill,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.09
160436,Greenhill,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
160436,Greenhill,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
160436,Greenhill,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
160436,Greenhill,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
160436,Greenhill,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
160436,Greenhill,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
160436,Greenhill,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,14.2
160436,Greenhill,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
160436,Greenhill,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
160436,Greenhill,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
160436,Greenhill,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
160436,Greenhill,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
160436,Greenhill,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
160436,Greenhill,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
160436,Greenhill,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
160436,Greenhill,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
160436,Greenhill,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
160436,Greenhill,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
160436,Greenhill,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
160436,Greenhill,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
160436,Greenhill,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
160436,Greenhill,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.61
160436,Greenhill,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
160436,Greenhill,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.8
160436,Greenhill,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
160436,Greenhill,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.9
160436,Greenhill,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
160436,Greenhill,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
160436,Greenhill,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
160436,Greenhill,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
160436,Greenhill,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
160436,Greenhill,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
160436,Greenhill,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
160436,Greenhill,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
160436,Greenhill,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,14.2
160436,Greenhill,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
160436,Greenhill,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
160436,Greenhill,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
160436,Greenhill,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
160436,Greenhill,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
160436,Greenhill,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
160436,Greenhill,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
160436,Greenhill,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.58
160436,Greenhill,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
160436,Greenhill,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
160436,Greenhill,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
160436,Greenhill,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
160436,Greenhill,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
160436,Greenhill,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160436,Greenhill,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
160436,Greenhill,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.85
160436,Greenhill,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
160436,Greenhill,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
160436,Greenhill,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
160436,Greenhill,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
160436,Greenhill,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
160436,Greenhill,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
160436,Greenhill,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
160436,Greenhill,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
160436,Greenhill,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
160436,Greenhill,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
160436,Greenhill,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
160436,Greenhill,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
160436,Greenhill,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,14.1
160436,Greenhill,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
