Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
160436,Greenhill,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
160436,Greenhill,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
160436,Greenhill,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
160436,Greenhill,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
160436,Greenhill,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
160436,Greenhill,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
160436,Greenhill,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
160436,Greenhill,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
160436,Greenhill,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
160436,Greenhill,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
160436,Greenhill,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
160436,Greenhill,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
160436,Greenhill,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
160436,Greenhill,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
160436,Greenhill,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
160436,Greenhill,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.8
160436,Greenhill,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.35
160436,Greenhill,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
160436,Greenhill,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
160436,Greenhill,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
160436,Greenhill,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.2
160436,Greenhill,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
160436,Greenhill,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
160436,Greenhill,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
160436,Greenhill,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
160436,Greenhill,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
160436,Greenhill,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
160436,Greenhill,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
160436,Greenhill,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
160436,Greenhill,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,14.1
160436,Greenhill,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
160436,Greenhill,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
160436,Greenhill,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
160436,Greenhill,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
160436,Greenhill,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
160436,Greenhill,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
160436,Greenhill,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
160436,Greenhill,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
160436,Greenhill,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
160436,Greenhill,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
160436,Greenhill,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
160436,Greenhill,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
160436,Greenhill,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
160436,Greenhill,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
160436,Greenhill,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
160436,Greenhill,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160436,Greenhill,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
160436,Greenhill,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.83
160436,Greenhill,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.95
160436,Greenhill,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
160436,Greenhill,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
160436,Greenhill,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
160436,Greenhill,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.9
160436,Greenhill,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
160436,Greenhill,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
160436,Greenhill,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160436,Greenhill,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.89
160436,Greenhill,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
160436,Greenhill,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
160436,Greenhill,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
160436,Greenhill,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
160436,Greenhill,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
160436,Greenhill,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
160436,Greenhill,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
160436,Greenhill,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
160436,Greenhill,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
160436,Greenhill,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
160436,Greenhill,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
160436,Greenhill,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
160436,Greenhill,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.72
160436,Greenhill,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
160436,Greenhill,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
160436,Greenhill,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
160436,Greenhill,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
160436,Greenhill,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
160436,Greenhill,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
160436,Greenhill,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
160436,Greenhill,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.93
160436,Greenhill,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
160436,Greenhill,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
160436,Greenhill,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
160436,Greenhill,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.6
160436,Greenhill,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
160436,Greenhill,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
160436,Greenhill,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.63
160436,Greenhill,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
160436,Greenhill,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
160436,Greenhill,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
160436,Greenhill,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
160436,Greenhill,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
160436,Greenhill,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
160436,Greenhill,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
160436,Greenhill,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
160436,Greenhill,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
160436,Greenhill,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
160436,Greenhill,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
160436,Greenhill,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
160436,Greenhill,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
160436,Greenhill,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
160436,Greenhill,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
160436,Greenhill,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
160436,Greenhill,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
160436,Greenhill,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
160436,Greenhill,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
160436,Greenhill,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
160436,Greenhill,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160436,Greenhill,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
160436,Greenhill,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.62
160436,Greenhill,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
160436,Greenhill,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
160436,Greenhill,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
160436,Greenhill,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.1
160436,Greenhill,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
160436,Greenhill,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
160436,Greenhill,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
160436,Greenhill,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
160436,Greenhill,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
160436,Greenhill,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
160436,Greenhill,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
160436,Greenhill,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
160436,Greenhill,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
160436,Greenhill,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
160436,Greenhill,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
160436,Greenhill,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
160436,Greenhill,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
160436,Greenhill,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
160436,Greenhill,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
160436,Greenhill,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
160436,Greenhill,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
160436,Greenhill,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
160436,Greenhill,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
160436,Greenhill,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
160436,Greenhill,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
160436,Greenhill,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
160436,Greenhill,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
160436,Greenhill,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
160436,Greenhill,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
160436,Greenhill,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
160436,Greenhill,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.46
160436,Greenhill,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
160436,Greenhill,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
160436,Greenhill,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
160436,Greenhill,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
160436,Greenhill,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
160436,Greenhill,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
160436,Greenhill,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
160436,Greenhill,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.22
160436,Greenhill,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
160436,Greenhill,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
160436,Greenhill,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
160436,Greenhill,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
160436,Greenhill,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
160436,Greenhill,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
160436,Greenhill,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
160436,Greenhill,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
160436,Greenhill,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
160436,Greenhill,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
160436,Greenhill,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
160436,Greenhill,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
160436,Greenhill,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
160436,Greenhill,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
160436,Greenhill,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.21
160436,Greenhill,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
160436,Greenhill,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
160436,Greenhill,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
160436,Greenhill,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
160436,Greenhill,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
160436,Greenhill,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
160436,Greenhill,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
160436,Greenhill,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.5
160436,Greenhill,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
160436,Greenhill,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
160436,Greenhill,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
160436,Greenhill,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
160436,Greenhill,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
160436,Greenhill,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.57
160436,Greenhill,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
160436,Greenhill,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
160436,Greenhill,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
160436,Greenhill,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
160436,Greenhill,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
160436,Greenhill,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
160436,Greenhill,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
160436,Greenhill,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
160436,Greenhill,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
160436,Greenhill,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
160436,Greenhill,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
160436,Greenhill,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
160436,Greenhill,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
160436,Greenhill,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
160436,Greenhill,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
160436,Greenhill,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
160436,Greenhill,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
160436,Greenhill,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
160436,Greenhill,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
160436,Greenhill,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
160436,Greenhill,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
160436,Greenhill,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160436,Greenhill,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
160436,Greenhill,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.92
160436,Greenhill,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
160436,Greenhill,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
160436,Greenhill,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
160436,Greenhill,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
160436,Greenhill,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
160436,Greenhill,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
160436,Greenhill,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
160436,Greenhill,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
160436,Greenhill,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
160436,Greenhill,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
160436,Greenhill,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
160436,Greenhill,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
160436,Greenhill,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
160436,Greenhill,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
160436,Greenhill,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
160436,Greenhill,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
160436,Greenhill,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
160436,Greenhill,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
160436,Greenhill,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
160436,Greenhill,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
160436,Greenhill,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
160436,Greenhill,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
160436,Greenhill,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
160436,Greenhill,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
160436,Greenhill,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
160436,Greenhill,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
160436,Greenhill,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
160436,Greenhill,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
160436,Greenhill,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160436,Greenhill,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
160436,Greenhill,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
160436,Greenhill,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
160436,Greenhill,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
160436,Greenhill,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
160436,Greenhill,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
160436,Greenhill,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
160436,Greenhill,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
160436,Greenhill,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
160436,Greenhill,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
160436,Greenhill,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
160436,Greenhill,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
160436,Greenhill,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
160436,Greenhill,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
160436,Greenhill,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
160436,Greenhill,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
160436,Greenhill,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
160436,Greenhill,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
160436,Greenhill,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
160436,Greenhill,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
160436,Greenhill,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
160436,Greenhill,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
160436,Greenhill,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
160436,Greenhill,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.93
160436,Greenhill,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
160436,Greenhill,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
160436,Greenhill,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
160436,Greenhill,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
160436,Greenhill,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
160436,Greenhill,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
160436,Greenhill,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.66
160436,Greenhill,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
160436,Greenhill,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
160436,Greenhill,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
160436,Greenhill,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
160436,Greenhill,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
160436,Greenhill,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
160436,Greenhill,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
160436,Greenhill,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
160436,Greenhill,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
160436,Greenhill,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
160436,Greenhill,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
160436,Greenhill,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
160436,Greenhill,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
160436,Greenhill,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
160436,Greenhill,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
160436,Greenhill,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
160436,Greenhill,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
160436,Greenhill,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
160436,Greenhill,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
160436,Greenhill,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
160436,Greenhill,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
160436,Greenhill,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
160436,Greenhill,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
160436,Greenhill,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
160436,Greenhill,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
160436,Greenhill,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
160436,Greenhill,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
160436,Greenhill,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.76
160436,Greenhill,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
160436,Greenhill,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
160436,Greenhill,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
160436,Greenhill,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
160436,Greenhill,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
160436,Greenhill,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
160436,Greenhill,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
160436,Greenhill,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
160436,Greenhill,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
160436,Greenhill,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
160436,Greenhill,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
160436,Greenhill,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
160436,Greenhill,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
160436,Greenhill,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
160436,Greenhill,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
160436,Greenhill,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
160436,Greenhill,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
160436,Greenhill,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
160436,Greenhill,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
160436,Greenhill,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
160436,Greenhill,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
160436,Greenhill,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
160436,Greenhill,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
160436,Greenhill,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
160436,Greenhill,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
160436,Greenhill,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
160436,Greenhill,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
160436,Greenhill,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.97
160436,Greenhill,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
160436,Greenhill,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
160436,Greenhill,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
160436,Greenhill,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
160436,Greenhill,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
160436,Greenhill,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
160436,Greenhill,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
160436,Greenhill,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.62
160436,Greenhill,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
160436,Greenhill,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
160436,Greenhill,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
160436,Greenhill,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
160436,Greenhill,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
160436,Greenhill,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
160436,Greenhill,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
160436,Greenhill,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
160436,Greenhill,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
160436,Greenhill,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
160436,Greenhill,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
160436,Greenhill,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
160436,Greenhill,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
160436,Greenhill,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
160436,Greenhill,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
160436,Greenhill,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
160436,Greenhill,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
160436,Greenhill,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
160436,Greenhill,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
160436,Greenhill,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
160436,Greenhill,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
160436,Greenhill,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.18
160436,Greenhill,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
160436,Greenhill,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
160436,Greenhill,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
160436,Greenhill,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
160436,Greenhill,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
160436,Greenhill,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
160436,Greenhill,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.96
160436,Greenhill,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
160436,Greenhill,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
160436,Greenhill,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
160436,Greenhill,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.9
160436,Greenhill,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
160436,Greenhill,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
160436,Greenhill,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
160436,Greenhill,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
160436,Greenhill,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
160436,Greenhill,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
160436,Greenhill,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
160436,Greenhill,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
160436,Greenhill,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
160436,Greenhill,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.69
160436,Greenhill,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
160436,Greenhill,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
160436,Greenhill,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
160436,Greenhill,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
160436,Greenhill,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
160436,Greenhill,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
160436,Greenhill,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
160436,Greenhill,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.05
160436,Greenhill,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
160436,Greenhill,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
160436,Greenhill,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
160436,Greenhill,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
160436,Greenhill,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
160436,Greenhill,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160436,Greenhill,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.41
160436,Greenhill,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
160436,Greenhill,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
160436,Greenhill,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
160436,Greenhill,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
160436,Greenhill,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
160436,Greenhill,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
160436,Greenhill,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160436,Greenhill,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
160436,Greenhill,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160436,Greenhill,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
160436,Greenhill,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
160436,Greenhill,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
160436,Greenhill,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
160436,Greenhill,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
160436,Greenhill,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
160436,Greenhill,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
160436,Greenhill,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
160436,Greenhill,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
160436,Greenhill,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
160436,Greenhill,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
160436,Greenhill,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.72
160436,Greenhill,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
160436,Greenhill,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
160436,Greenhill,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
160436,Greenhill,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
160436,Greenhill,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
160436,Greenhill,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160436,Greenhill,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
160436,Greenhill,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
160436,Greenhill,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
160436,Greenhill,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
160436,Greenhill,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
160436,Greenhill,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
160436,Greenhill,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
160436,Greenhill,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160436,Greenhill,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
160436,Greenhill,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
160436,Greenhill,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
160436,Greenhill,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
160436,Greenhill,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
160436,Greenhill,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
160436,Greenhill,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
160436,Greenhill,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
160436,Greenhill,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
160436,Greenhill,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
160436,Greenhill,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
160436,Greenhill,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
160436,Greenhill,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
160436,Greenhill,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.79
160436,Greenhill,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.08
160436,Greenhill,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
160436,Greenhill,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
160436,Greenhill,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
160436,Greenhill,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
160436,Greenhill,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
160436,Greenhill,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
160436,Greenhill,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
160436,Greenhill,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
160436,Greenhill,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
160436,Greenhill,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
160436,Greenhill,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
160436,Greenhill,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
160436,Greenhill,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160436,Greenhill,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
160436,Greenhill,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
160436,Greenhill,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
160436,Greenhill,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
160436,Greenhill,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
160436,Greenhill,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
160436,Greenhill,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
160436,Greenhill,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
160436,Greenhill,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
160436,Greenhill,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
160436,Greenhill,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
160436,Greenhill,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
160436,Greenhill,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160436,Greenhill,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
160436,Greenhill,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
160436,Greenhill,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
160436,Greenhill,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
160436,Greenhill,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
160436,Greenhill,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
160436,Greenhill,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
160436,Greenhill,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
