Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160436,Greenhill,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
160436,Greenhill,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
160436,Greenhill,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
160436,Greenhill,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
160436,Greenhill,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
160436,Greenhill,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
160436,Greenhill,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
160436,Greenhill,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160436,Greenhill,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
160436,Greenhill,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
160436,Greenhill,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
160436,Greenhill,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
160436,Greenhill,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
160436,Greenhill,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
160436,Greenhill,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
160436,Greenhill,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
160436,Greenhill,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
160436,Greenhill,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
160436,Greenhill,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
160436,Greenhill,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
160436,Greenhill,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
160436,Greenhill,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160436,Greenhill,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
160436,Greenhill,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.59
160436,Greenhill,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
160436,Greenhill,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
160436,Greenhill,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
160436,Greenhill,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
160436,Greenhill,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
160436,Greenhill,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
160436,Greenhill,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
160436,Greenhill,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
160436,Greenhill,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
160436,Greenhill,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
160436,Greenhill,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
160436,Greenhill,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
160436,Greenhill,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
160436,Greenhill,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160436,Greenhill,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
160436,Greenhill,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
160436,Greenhill,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
160436,Greenhill,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
160436,Greenhill,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
160436,Greenhill,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
160436,Greenhill,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
160436,Greenhill,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.71
160436,Greenhill,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
160436,Greenhill,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
160436,Greenhill,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
160436,Greenhill,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
160436,Greenhill,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
160436,Greenhill,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
160436,Greenhill,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
160436,Greenhill,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
160436,Greenhill,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
160436,Greenhill,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
160436,Greenhill,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
160436,Greenhill,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
160436,Greenhill,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
160436,Greenhill,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
160436,Greenhill,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
160436,Greenhill,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
160436,Greenhill,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
160436,Greenhill,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
160436,Greenhill,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
160436,Greenhill,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160436,Greenhill,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
160436,Greenhill,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160436,Greenhill,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
160436,Greenhill,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
160436,Greenhill,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
160436,Greenhill,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
160436,Greenhill,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
160436,Greenhill,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
160436,Greenhill,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.99
160436,Greenhill,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
160436,Greenhill,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
160436,Greenhill,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
160436,Greenhill,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
160436,Greenhill,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
160436,Greenhill,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
160436,Greenhill,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.72
160436,Greenhill,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
160436,Greenhill,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
160436,Greenhill,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
160436,Greenhill,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
160436,Greenhill,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
160436,Greenhill,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
160436,Greenhill,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.7
160436,Greenhill,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
160436,Greenhill,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
160436,Greenhill,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
160436,Greenhill,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
160436,Greenhill,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
160436,Greenhill,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
160436,Greenhill,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160436,Greenhill,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
160436,Greenhill,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160436,Greenhill,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
160436,Greenhill,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
160436,Greenhill,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
160436,Greenhill,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
160436,Greenhill,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
160436,Greenhill,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
160436,Greenhill,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
160436,Greenhill,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
160436,Greenhill,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
160436,Greenhill,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
160436,Greenhill,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
160436,Greenhill,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
160436,Greenhill,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.66
160436,Greenhill,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
160436,Greenhill,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
160436,Greenhill,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
160436,Greenhill,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
160436,Greenhill,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
160436,Greenhill,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
160436,Greenhill,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.46
160436,Greenhill,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
160436,Greenhill,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
160436,Greenhill,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
160436,Greenhill,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
160436,Greenhill,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
160436,Greenhill,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
160436,Greenhill,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
160436,Greenhill,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160436,Greenhill,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
160436,Greenhill,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
160436,Greenhill,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
160436,Greenhill,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
160436,Greenhill,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
160436,Greenhill,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
160436,Greenhill,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
160436,Greenhill,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
160436,Greenhill,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
160436,Greenhill,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
160436,Greenhill,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
160436,Greenhill,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.06
160436,Greenhill,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
160436,Greenhill,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
160436,Greenhill,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
160436,Greenhill,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
160436,Greenhill,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
160436,Greenhill,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
160436,Greenhill,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
160436,Greenhill,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
160436,Greenhill,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
160436,Greenhill,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
160436,Greenhill,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
160436,Greenhill,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
160436,Greenhill,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
160436,Greenhill,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
160436,Greenhill,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160436,Greenhill,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
160436,Greenhill,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160436,Greenhill,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
160436,Greenhill,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
160436,Greenhill,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
160436,Greenhill,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
160436,Greenhill,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
160436,Greenhill,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
160436,Greenhill,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
160436,Greenhill,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
160436,Greenhill,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
160436,Greenhill,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
160436,Greenhill,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.59
160436,Greenhill,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.54
160436,Greenhill,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
160436,Greenhill,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
160436,Greenhill,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
160436,Greenhill,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
160436,Greenhill,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
160436,Greenhill,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
160436,Greenhill,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
160436,Greenhill,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.77
160436,Greenhill,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
160436,Greenhill,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
160436,Greenhill,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
160436,Greenhill,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
160436,Greenhill,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160436,Greenhill,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
160436,Greenhill,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
160436,Greenhill,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
160436,Greenhill,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
160436,Greenhill,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
160436,Greenhill,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
160436,Greenhill,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
160436,Greenhill,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.31
160436,Greenhill,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
160436,Greenhill,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
160436,Greenhill,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
160436,Greenhill,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
160436,Greenhill,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
160436,Greenhill,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.34
160436,Greenhill,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
160436,Greenhill,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
160436,Greenhill,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
160436,Greenhill,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
160436,Greenhill,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
160436,Greenhill,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
160436,Greenhill,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
160436,Greenhill,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
160436,Greenhill,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
160436,Greenhill,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
160436,Greenhill,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
160436,Greenhill,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
160436,Greenhill,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
160436,Greenhill,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,13.8
160436,Greenhill,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160436,Greenhill,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
160436,Greenhill,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
160436,Greenhill,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
160436,Greenhill,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
160436,Greenhill,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
160436,Greenhill,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
160436,Greenhill,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
160436,Greenhill,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
160436,Greenhill,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
160436,Greenhill,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
160436,Greenhill,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
160436,Greenhill,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
160436,Greenhill,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
160436,Greenhill,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.93
160436,Greenhill,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
160436,Greenhill,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
160436,Greenhill,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
160436,Greenhill,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
160436,Greenhill,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
160436,Greenhill,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
160436,Greenhill,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
160436,Greenhill,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
160436,Greenhill,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
160436,Greenhill,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
160436,Greenhill,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
160436,Greenhill,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
160436,Greenhill,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
160436,Greenhill,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,13.8
160436,Greenhill,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160436,Greenhill,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
160436,Greenhill,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
160436,Greenhill,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
160436,Greenhill,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
160436,Greenhill,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
160436,Greenhill,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
160436,Greenhill,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
160436,Greenhill,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
160436,Greenhill,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
160436,Greenhill,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
160436,Greenhill,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
160436,Greenhill,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
160436,Greenhill,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.59
160436,Greenhill,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
160436,Greenhill,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
160436,Greenhill,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
160436,Greenhill,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
160436,Greenhill,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
160436,Greenhill,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
160436,Greenhill,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
160436,Greenhill,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
160436,Greenhill,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
160436,Greenhill,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
160436,Greenhill,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
160436,Greenhill,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
160436,Greenhill,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
160436,Greenhill,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,13.7
160436,Greenhill,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
160436,Greenhill,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
160436,Greenhill,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
160436,Greenhill,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
160436,Greenhill,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
160436,Greenhill,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
160436,Greenhill,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
160436,Greenhill,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
160436,Greenhill,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
160436,Greenhill,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
160436,Greenhill,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
160436,Greenhill,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
160436,Greenhill,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
160436,Greenhill,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
160436,Greenhill,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
160436,Greenhill,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.1
160436,Greenhill,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
160436,Greenhill,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
160436,Greenhill,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
160436,Greenhill,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
160436,Greenhill,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
160436,Greenhill,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
160436,Greenhill,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
160436,Greenhill,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
160436,Greenhill,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
160436,Greenhill,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
160436,Greenhill,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
160436,Greenhill,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
160436,Greenhill,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
160436,Greenhill,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,13.6
160436,Greenhill,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160436,Greenhill,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
160436,Greenhill,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160436,Greenhill,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
160436,Greenhill,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160436,Greenhill,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
160436,Greenhill,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
160436,Greenhill,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
160436,Greenhill,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
160436,Greenhill,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
160436,Greenhill,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
160436,Greenhill,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
160436,Greenhill,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
160436,Greenhill,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
160436,Greenhill,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.01
160436,Greenhill,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
160436,Greenhill,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
160436,Greenhill,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
160436,Greenhill,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
160436,Greenhill,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
160436,Greenhill,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
160436,Greenhill,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
160436,Greenhill,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
160436,Greenhill,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
160436,Greenhill,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
160436,Greenhill,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
160436,Greenhill,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
160436,Greenhill,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
160436,Greenhill,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,13.5
160436,Greenhill,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160436,Greenhill,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
160436,Greenhill,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160436,Greenhill,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
160436,Greenhill,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160436,Greenhill,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
160436,Greenhill,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
160436,Greenhill,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
160436,Greenhill,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
160436,Greenhill,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
160436,Greenhill,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
160436,Greenhill,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
160436,Greenhill,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
160436,Greenhill,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
160436,Greenhill,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
160436,Greenhill,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
160436,Greenhill,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.01
160436,Greenhill,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.36
160436,Greenhill,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
160436,Greenhill,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
160436,Greenhill,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.7
160436,Greenhill,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
160436,Greenhill,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
160436,Greenhill,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
160436,Greenhill,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
160436,Greenhill,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.88
160436,Greenhill,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
160436,Greenhill,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
160436,Greenhill,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
160436,Greenhill,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
160436,Greenhill,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,13.4
160436,Greenhill,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160436,Greenhill,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
160436,Greenhill,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160436,Greenhill,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
160436,Greenhill,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160436,Greenhill,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
160436,Greenhill,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
160436,Greenhill,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
160436,Greenhill,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.53
160436,Greenhill,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.24
160436,Greenhill,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
160436,Greenhill,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
160436,Greenhill,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
160436,Greenhill,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
160436,Greenhill,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
160436,Greenhill,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.23
160436,Greenhill,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.85
160436,Greenhill,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
160436,Greenhill,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
160436,Greenhill,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
160436,Greenhill,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.0
160436,Greenhill,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
160436,Greenhill,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
160436,Greenhill,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
160436,Greenhill,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
160436,Greenhill,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
160436,Greenhill,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
160436,Greenhill,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
160436,Greenhill,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
160436,Greenhill,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
160436,Greenhill,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,13.3
160436,Greenhill,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160436,Greenhill,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
160436,Greenhill,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160436,Greenhill,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
160436,Greenhill,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160436,Greenhill,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
160436,Greenhill,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
160436,Greenhill,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
160436,Greenhill,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
160436,Greenhill,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.8
160436,Greenhill,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
160436,Greenhill,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
160436,Greenhill,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
160436,Greenhill,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
160436,Greenhill,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
160436,Greenhill,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.51
160436,Greenhill,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.66
160436,Greenhill,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
160436,Greenhill,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
160436,Greenhill,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
160436,Greenhill,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.6
160436,Greenhill,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
160436,Greenhill,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.61
160436,Greenhill,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
160436,Greenhill,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
160436,Greenhill,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
160436,Greenhill,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
160436,Greenhill,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
160436,Greenhill,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
160436,Greenhill,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,13.3
160436,Greenhill,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160436,Greenhill,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
160436,Greenhill,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160436,Greenhill,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
160436,Greenhill,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160436,Greenhill,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
160436,Greenhill,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
160436,Greenhill,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
160436,Greenhill,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
160436,Greenhill,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
160436,Greenhill,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
160436,Greenhill,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
160436,Greenhill,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
160436,Greenhill,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
160436,Greenhill,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
160436,Greenhill,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.79
160436,Greenhill,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.36
160436,Greenhill,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
160436,Greenhill,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
160436,Greenhill,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
160436,Greenhill,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.1
160436,Greenhill,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.87
160436,Greenhill,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
160436,Greenhill,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
160436,Greenhill,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
160436,Greenhill,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
160436,Greenhill,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
160436,Greenhill,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
160436,Greenhill,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,13.3
160436,Greenhill,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160436,Greenhill,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
160436,Greenhill,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160436,Greenhill,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
160436,Greenhill,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160436,Greenhill,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
160436,Greenhill,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
160436,Greenhill,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
160436,Greenhill,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.89
160436,Greenhill,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
160436,Greenhill,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
160436,Greenhill,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
160436,Greenhill,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
160436,Greenhill,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
