Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.16
160436,Greenhill,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.88
160436,Greenhill,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.02
160436,Greenhill,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
160436,Greenhill,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
160436,Greenhill,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
160436,Greenhill,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
160436,Greenhill,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.18
160436,Greenhill,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
160436,Greenhill,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
160436,Greenhill,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
160436,Greenhill,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
160436,Greenhill,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
160436,Greenhill,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
160436,Greenhill,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,13.2
160436,Greenhill,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160436,Greenhill,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
160436,Greenhill,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160436,Greenhill,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
160436,Greenhill,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160436,Greenhill,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
160436,Greenhill,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
160436,Greenhill,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
160436,Greenhill,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
160436,Greenhill,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
160436,Greenhill,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
160436,Greenhill,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
160436,Greenhill,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
160436,Greenhill,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
160436,Greenhill,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
160436,Greenhill,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
160436,Greenhill,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
160436,Greenhill,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.59
160436,Greenhill,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.64
160436,Greenhill,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
160436,Greenhill,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
160436,Greenhill,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
160436,Greenhill,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
160436,Greenhill,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
160436,Greenhill,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.69
160436,Greenhill,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
160436,Greenhill,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
160436,Greenhill,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
160436,Greenhill,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
160436,Greenhill,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
160436,Greenhill,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
160436,Greenhill,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,13.3
160436,Greenhill,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160436,Greenhill,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
160436,Greenhill,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
160436,Greenhill,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160436,Greenhill,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
160436,Greenhill,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
160436,Greenhill,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.11
160436,Greenhill,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
160436,Greenhill,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
160436,Greenhill,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
160436,Greenhill,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
160436,Greenhill,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
160436,Greenhill,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
160436,Greenhill,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
160436,Greenhill,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.9
160436,Greenhill,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.81
160436,Greenhill,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
160436,Greenhill,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
160436,Greenhill,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.1
160436,Greenhill,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.9
160436,Greenhill,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.71
160436,Greenhill,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
160436,Greenhill,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
160436,Greenhill,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
160436,Greenhill,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
160436,Greenhill,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
160436,Greenhill,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
160436,Greenhill,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,13.2
160436,Greenhill,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160436,Greenhill,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
160436,Greenhill,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160436,Greenhill,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
160436,Greenhill,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160436,Greenhill,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
160436,Greenhill,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
160436,Greenhill,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
160436,Greenhill,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
160436,Greenhill,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
160436,Greenhill,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.89
160436,Greenhill,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
160436,Greenhill,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
160436,Greenhill,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
160436,Greenhill,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
160436,Greenhill,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
160436,Greenhill,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
160436,Greenhill,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
160436,Greenhill,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.69
160436,Greenhill,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.73
160436,Greenhill,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.3
160436,Greenhill,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
160436,Greenhill,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
160436,Greenhill,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.1
160436,Greenhill,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
160436,Greenhill,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
160436,Greenhill,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
160436,Greenhill,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
160436,Greenhill,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
160436,Greenhill,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
160436,Greenhill,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
160436,Greenhill,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,13.3
160436,Greenhill,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160436,Greenhill,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
160436,Greenhill,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
160436,Greenhill,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
160436,Greenhill,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160436,Greenhill,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
160436,Greenhill,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
160436,Greenhill,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
160436,Greenhill,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
160436,Greenhill,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
160436,Greenhill,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
160436,Greenhill,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
160436,Greenhill,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
160436,Greenhill,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
160436,Greenhill,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
160436,Greenhill,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
160436,Greenhill,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
160436,Greenhill,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.76
160436,Greenhill,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
160436,Greenhill,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
160436,Greenhill,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
160436,Greenhill,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
160436,Greenhill,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
160436,Greenhill,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
160436,Greenhill,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
160436,Greenhill,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
160436,Greenhill,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
160436,Greenhill,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
160436,Greenhill,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
160436,Greenhill,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
160436,Greenhill,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,13.3
160436,Greenhill,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160436,Greenhill,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
160436,Greenhill,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
160436,Greenhill,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
160436,Greenhill,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
160436,Greenhill,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
160436,Greenhill,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
160436,Greenhill,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
160436,Greenhill,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
160436,Greenhill,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
160436,Greenhill,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
160436,Greenhill,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
160436,Greenhill,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
160436,Greenhill,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
160436,Greenhill,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
160436,Greenhill,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
160436,Greenhill,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.74
160436,Greenhill,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
160436,Greenhill,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.2
160436,Greenhill,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
160436,Greenhill,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.6
160436,Greenhill,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
160436,Greenhill,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
160436,Greenhill,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
160436,Greenhill,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
160436,Greenhill,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
160436,Greenhill,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
160436,Greenhill,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
160436,Greenhill,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
160436,Greenhill,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,13.3
160436,Greenhill,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160436,Greenhill,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
160436,Greenhill,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160436,Greenhill,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
160436,Greenhill,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160436,Greenhill,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
160436,Greenhill,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
160436,Greenhill,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
160436,Greenhill,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
160436,Greenhill,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
160436,Greenhill,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.38
160436,Greenhill,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
160436,Greenhill,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
160436,Greenhill,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
160436,Greenhill,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
160436,Greenhill,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
160436,Greenhill,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
160436,Greenhill,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.43
160436,Greenhill,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
160436,Greenhill,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
160436,Greenhill,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
160436,Greenhill,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
160436,Greenhill,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
160436,Greenhill,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
160436,Greenhill,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
160436,Greenhill,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
160436,Greenhill,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
160436,Greenhill,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
160436,Greenhill,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
160436,Greenhill,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
160436,Greenhill,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,13.3
160436,Greenhill,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160436,Greenhill,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
160436,Greenhill,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160436,Greenhill,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
160436,Greenhill,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160436,Greenhill,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
160436,Greenhill,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
160436,Greenhill,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
160436,Greenhill,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
160436,Greenhill,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
160436,Greenhill,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
160436,Greenhill,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
160436,Greenhill,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
160436,Greenhill,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
160436,Greenhill,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
160436,Greenhill,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
160436,Greenhill,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.07
160436,Greenhill,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
160436,Greenhill,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,84.0
160436,Greenhill,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
160436,Greenhill,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.6
160436,Greenhill,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
160436,Greenhill,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
160436,Greenhill,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
160436,Greenhill,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
160436,Greenhill,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160436,Greenhill,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
160436,Greenhill,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
160436,Greenhill,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
160436,Greenhill,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,13.4
160436,Greenhill,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160436,Greenhill,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
160436,Greenhill,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160436,Greenhill,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
160436,Greenhill,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160436,Greenhill,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
160436,Greenhill,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
160436,Greenhill,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
160436,Greenhill,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
160436,Greenhill,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.9
160436,Greenhill,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
160436,Greenhill,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
160436,Greenhill,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
160436,Greenhill,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
160436,Greenhill,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
160436,Greenhill,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
160436,Greenhill,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
160436,Greenhill,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
160436,Greenhill,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
160436,Greenhill,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
160436,Greenhill,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
160436,Greenhill,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
160436,Greenhill,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
160436,Greenhill,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
160436,Greenhill,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
160436,Greenhill,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
160436,Greenhill,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
160436,Greenhill,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
160436,Greenhill,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
160436,Greenhill,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
160436,Greenhill,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,13.4
160436,Greenhill,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160436,Greenhill,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
160436,Greenhill,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160436,Greenhill,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
160436,Greenhill,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160436,Greenhill,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
160436,Greenhill,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
160436,Greenhill,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
160436,Greenhill,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
160436,Greenhill,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
160436,Greenhill,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
160436,Greenhill,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
160436,Greenhill,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
160436,Greenhill,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
160436,Greenhill,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
160436,Greenhill,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
160436,Greenhill,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
160436,Greenhill,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
160436,Greenhill,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
160436,Greenhill,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
160436,Greenhill,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
160436,Greenhill,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
160436,Greenhill,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
160436,Greenhill,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
160436,Greenhill,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
160436,Greenhill,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
160436,Greenhill,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
160436,Greenhill,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
160436,Greenhill,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
160436,Greenhill,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
160436,Greenhill,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,13.5
160436,Greenhill,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160436,Greenhill,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
160436,Greenhill,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160436,Greenhill,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
160436,Greenhill,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160436,Greenhill,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
160436,Greenhill,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
160436,Greenhill,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
160436,Greenhill,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
160436,Greenhill,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
160436,Greenhill,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
160436,Greenhill,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
160436,Greenhill,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
160436,Greenhill,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
160436,Greenhill,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
160436,Greenhill,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
160436,Greenhill,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
160436,Greenhill,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
160436,Greenhill,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
160436,Greenhill,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
160436,Greenhill,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
160436,Greenhill,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
160436,Greenhill,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
160436,Greenhill,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
160436,Greenhill,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
160436,Greenhill,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
160436,Greenhill,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
160436,Greenhill,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
160436,Greenhill,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
160436,Greenhill,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
160436,Greenhill,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,13.5
160436,Greenhill,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160436,Greenhill,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
160436,Greenhill,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160436,Greenhill,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160436,Greenhill,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
160436,Greenhill,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
160436,Greenhill,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
160436,Greenhill,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
160436,Greenhill,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
160436,Greenhill,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
160436,Greenhill,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
160436,Greenhill,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
160436,Greenhill,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
160436,Greenhill,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
160436,Greenhill,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
160436,Greenhill,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
160436,Greenhill,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
160436,Greenhill,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
160436,Greenhill,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
160436,Greenhill,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
160436,Greenhill,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
160436,Greenhill,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
160436,Greenhill,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
160436,Greenhill,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
160436,Greenhill,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
160436,Greenhill,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
160436,Greenhill,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
160436,Greenhill,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
160436,Greenhill,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
160436,Greenhill,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,13.6
160436,Greenhill,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160436,Greenhill,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
160436,Greenhill,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160436,Greenhill,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
160436,Greenhill,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160436,Greenhill,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
160436,Greenhill,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
160436,Greenhill,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
160436,Greenhill,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
160436,Greenhill,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
160436,Greenhill,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
160436,Greenhill,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
160436,Greenhill,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
160436,Greenhill,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
160436,Greenhill,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
160436,Greenhill,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
160436,Greenhill,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
160436,Greenhill,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
160436,Greenhill,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
160436,Greenhill,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
160436,Greenhill,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
160436,Greenhill,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
160436,Greenhill,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
160436,Greenhill,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
160436,Greenhill,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
160436,Greenhill,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
160436,Greenhill,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
160436,Greenhill,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
160436,Greenhill,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
160436,Greenhill,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,13.7
160436,Greenhill,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160436,Greenhill,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
160436,Greenhill,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160436,Greenhill,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
160436,Greenhill,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
160436,Greenhill,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
160436,Greenhill,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
160436,Greenhill,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
160436,Greenhill,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
160436,Greenhill,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
160436,Greenhill,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
160436,Greenhill,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
160436,Greenhill,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
160436,Greenhill,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
160436,Greenhill,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
160436,Greenhill,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
160436,Greenhill,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
160436,Greenhill,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
160436,Greenhill,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
160436,Greenhill,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
160436,Greenhill,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
160436,Greenhill,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
160436,Greenhill,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
160436,Greenhill,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
160436,Greenhill,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
160436,Greenhill,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
160436,Greenhill,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
160436,Greenhill,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
160436,Greenhill,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
160436,Greenhill,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,13.7
160436,Greenhill,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
160436,Greenhill,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
160436,Greenhill,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160436,Greenhill,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
160436,Greenhill,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
160436,Greenhill,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
160436,Greenhill,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
160436,Greenhill,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
160436,Greenhill,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
160436,Greenhill,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
160436,Greenhill,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
160436,Greenhill,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
160436,Greenhill,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
160436,Greenhill,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
160436,Greenhill,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
160436,Greenhill,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
160436,Greenhill,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
160436,Greenhill,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.01
160436,Greenhill,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
160436,Greenhill,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
160436,Greenhill,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
160436,Greenhill,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
160436,Greenhill,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
160436,Greenhill,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
160436,Greenhill,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
160436,Greenhill,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160436,Greenhill,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
160436,Greenhill,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
160436,Greenhill,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
160436,Greenhill,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,13.8
160436,Greenhill,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
160436,Greenhill,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
160436,Greenhill,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160436,Greenhill,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
160436,Greenhill,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
160436,Greenhill,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
160436,Greenhill,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
160436,Greenhill,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
160436,Greenhill,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
160436,Greenhill,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
160436,Greenhill,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
160436,Greenhill,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
160436,Greenhill,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
160436,Greenhill,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
160436,Greenhill,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
160436,Greenhill,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
160436,Greenhill,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
160436,Greenhill,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
160436,Greenhill,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
160436,Greenhill,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
160436,Greenhill,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
160436,Greenhill,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
160436,Greenhill,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
160436,Greenhill,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
160436,Greenhill,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
160436,Greenhill,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
160436,Greenhill,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160436,Greenhill,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
160436,Greenhill,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
160436,Greenhill,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160436,Greenhill,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160436,Greenhill,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
160436,Greenhill,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160436,Greenhill,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
160436,Greenhill,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
