Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
160436,Greenhill,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
160436,Greenhill,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
160436,Greenhill,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
160436,Greenhill,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
160436,Greenhill,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
160436,Greenhill,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
160436,Greenhill,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
160436,Greenhill,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
160436,Greenhill,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
160436,Greenhill,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
160436,Greenhill,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
160436,Greenhill,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
160436,Greenhill,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
160436,Greenhill,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
160436,Greenhill,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
160436,Greenhill,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
160436,Greenhill,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
160436,Greenhill,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
160436,Greenhill,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
160436,Greenhill,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
160436,Greenhill,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
160436,Greenhill,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
160436,Greenhill,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
160436,Greenhill,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
160436,Greenhill,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
160436,Greenhill,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160436,Greenhill,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
160436,Greenhill,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160436,Greenhill,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
160436,Greenhill,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
160436,Greenhill,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
160436,Greenhill,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
160436,Greenhill,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
160436,Greenhill,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
160436,Greenhill,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
160436,Greenhill,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
160436,Greenhill,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
160436,Greenhill,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
160436,Greenhill,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
160436,Greenhill,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
160436,Greenhill,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
160436,Greenhill,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
160436,Greenhill,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
160436,Greenhill,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
160436,Greenhill,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
160436,Greenhill,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
160436,Greenhill,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160436,Greenhill,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
160436,Greenhill,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
160436,Greenhill,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
160436,Greenhill,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
160436,Greenhill,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
160436,Greenhill,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
160436,Greenhill,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
160436,Greenhill,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,14.0
160436,Greenhill,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
160436,Greenhill,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160436,Greenhill,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
160436,Greenhill,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
160436,Greenhill,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
160436,Greenhill,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
160436,Greenhill,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
160436,Greenhill,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
160436,Greenhill,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
160436,Greenhill,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
160436,Greenhill,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
160436,Greenhill,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
160436,Greenhill,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
160436,Greenhill,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
160436,Greenhill,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
160436,Greenhill,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
160436,Greenhill,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
160436,Greenhill,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
160436,Greenhill,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
160436,Greenhill,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
160436,Greenhill,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
160436,Greenhill,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
160436,Greenhill,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
160436,Greenhill,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
160436,Greenhill,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
160436,Greenhill,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
160436,Greenhill,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
160436,Greenhill,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,14.1
160436,Greenhill,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160436,Greenhill,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
160436,Greenhill,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160436,Greenhill,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
160436,Greenhill,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160436,Greenhill,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
160436,Greenhill,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
160436,Greenhill,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
160436,Greenhill,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
160436,Greenhill,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
160436,Greenhill,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
160436,Greenhill,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
160436,Greenhill,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
160436,Greenhill,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
160436,Greenhill,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
160436,Greenhill,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
160436,Greenhill,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
160436,Greenhill,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
160436,Greenhill,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
160436,Greenhill,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
160436,Greenhill,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
160436,Greenhill,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
160436,Greenhill,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
160436,Greenhill,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
160436,Greenhill,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
160436,Greenhill,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
160436,Greenhill,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
160436,Greenhill,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160436,Greenhill,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
160436,Greenhill,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
160436,Greenhill,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
160436,Greenhill,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,14.2
160436,Greenhill,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
160436,Greenhill,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
160436,Greenhill,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160436,Greenhill,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
160436,Greenhill,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
160436,Greenhill,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
160436,Greenhill,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
160436,Greenhill,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
160436,Greenhill,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
160436,Greenhill,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
160436,Greenhill,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
160436,Greenhill,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
160436,Greenhill,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
160436,Greenhill,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
160436,Greenhill,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
160436,Greenhill,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
160436,Greenhill,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
160436,Greenhill,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
160436,Greenhill,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
160436,Greenhill,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
160436,Greenhill,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
160436,Greenhill,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
160436,Greenhill,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
160436,Greenhill,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
160436,Greenhill,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
160436,Greenhill,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
160436,Greenhill,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
160436,Greenhill,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
160436,Greenhill,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
160436,Greenhill,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
160436,Greenhill,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,14.3
160436,Greenhill,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
160436,Greenhill,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
160436,Greenhill,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
160436,Greenhill,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
160436,Greenhill,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
160436,Greenhill,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
160436,Greenhill,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
160436,Greenhill,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
160436,Greenhill,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
160436,Greenhill,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
160436,Greenhill,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
160436,Greenhill,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
160436,Greenhill,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
160436,Greenhill,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
160436,Greenhill,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
160436,Greenhill,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
160436,Greenhill,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
160436,Greenhill,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
160436,Greenhill,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
160436,Greenhill,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
160436,Greenhill,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
160436,Greenhill,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
160436,Greenhill,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
160436,Greenhill,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
160436,Greenhill,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
160436,Greenhill,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
160436,Greenhill,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
160436,Greenhill,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
160436,Greenhill,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160436,Greenhill,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,14.3
160436,Greenhill,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
160436,Greenhill,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
160436,Greenhill,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160436,Greenhill,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
160436,Greenhill,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
160436,Greenhill,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
160436,Greenhill,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
160436,Greenhill,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
160436,Greenhill,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
160436,Greenhill,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
160436,Greenhill,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
160436,Greenhill,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
160436,Greenhill,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
160436,Greenhill,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
160436,Greenhill,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
160436,Greenhill,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
160436,Greenhill,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
160436,Greenhill,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
160436,Greenhill,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
160436,Greenhill,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
160436,Greenhill,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
160436,Greenhill,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
160436,Greenhill,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
160436,Greenhill,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
160436,Greenhill,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
160436,Greenhill,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
160436,Greenhill,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
160436,Greenhill,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
160436,Greenhill,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160436,Greenhill,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
160436,Greenhill,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
160436,Greenhill,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160436,Greenhill,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
160436,Greenhill,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
160436,Greenhill,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
160436,Greenhill,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
160436,Greenhill,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
160436,Greenhill,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
160436,Greenhill,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
160436,Greenhill,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
160436,Greenhill,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
160436,Greenhill,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
160436,Greenhill,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
160436,Greenhill,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
160436,Greenhill,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
160436,Greenhill,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
160436,Greenhill,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
160436,Greenhill,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
160436,Greenhill,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
160436,Greenhill,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
160436,Greenhill,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
160436,Greenhill,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
160436,Greenhill,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
160436,Greenhill,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
160436,Greenhill,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
160436,Greenhill,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
160436,Greenhill,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
160436,Greenhill,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
160436,Greenhill,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,14.5
160436,Greenhill,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
160436,Greenhill,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
160436,Greenhill,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
160436,Greenhill,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160436,Greenhill,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
160436,Greenhill,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
160436,Greenhill,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
160436,Greenhill,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
160436,Greenhill,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
160436,Greenhill,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
160436,Greenhill,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
160436,Greenhill,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
160436,Greenhill,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
160436,Greenhill,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
160436,Greenhill,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
160436,Greenhill,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
160436,Greenhill,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
160436,Greenhill,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
160436,Greenhill,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
160436,Greenhill,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
160436,Greenhill,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
160436,Greenhill,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
160436,Greenhill,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
160436,Greenhill,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
160436,Greenhill,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
160436,Greenhill,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
160436,Greenhill,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
160436,Greenhill,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
160436,Greenhill,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160436,Greenhill,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,14.6
160436,Greenhill,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
160436,Greenhill,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
160436,Greenhill,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
160436,Greenhill,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
160436,Greenhill,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
160436,Greenhill,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
160436,Greenhill,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
160436,Greenhill,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
160436,Greenhill,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
160436,Greenhill,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
160436,Greenhill,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
160436,Greenhill,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
160436,Greenhill,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
160436,Greenhill,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
160436,Greenhill,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
160436,Greenhill,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
160436,Greenhill,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
160436,Greenhill,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
160436,Greenhill,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
160436,Greenhill,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
160436,Greenhill,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
160436,Greenhill,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
160436,Greenhill,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
160436,Greenhill,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
160436,Greenhill,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
160436,Greenhill,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
160436,Greenhill,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
160436,Greenhill,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,14.8
160436,Greenhill,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
160436,Greenhill,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
160436,Greenhill,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160436,Greenhill,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
160436,Greenhill,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
160436,Greenhill,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
160436,Greenhill,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
160436,Greenhill,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
160436,Greenhill,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
160436,Greenhill,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
160436,Greenhill,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
160436,Greenhill,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
160436,Greenhill,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
160436,Greenhill,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
160436,Greenhill,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
160436,Greenhill,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
160436,Greenhill,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
160436,Greenhill,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
160436,Greenhill,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
160436,Greenhill,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
160436,Greenhill,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
160436,Greenhill,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
160436,Greenhill,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
160436,Greenhill,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
160436,Greenhill,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160436,Greenhill,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
160436,Greenhill,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
160436,Greenhill,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
160436,Greenhill,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,14.9
160436,Greenhill,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
160436,Greenhill,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
160436,Greenhill,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160436,Greenhill,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
160436,Greenhill,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
160436,Greenhill,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
160436,Greenhill,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
160436,Greenhill,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
160436,Greenhill,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
160436,Greenhill,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
160436,Greenhill,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
160436,Greenhill,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
160436,Greenhill,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
160436,Greenhill,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
160436,Greenhill,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
160436,Greenhill,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
160436,Greenhill,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
160436,Greenhill,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
160436,Greenhill,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
160436,Greenhill,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
160436,Greenhill,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
160436,Greenhill,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
160436,Greenhill,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
160436,Greenhill,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
160436,Greenhill,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
160436,Greenhill,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
160436,Greenhill,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
160436,Greenhill,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
160436,Greenhill,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
160436,Greenhill,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160436,Greenhill,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,15.0
160436,Greenhill,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
160436,Greenhill,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
160436,Greenhill,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160436,Greenhill,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
160436,Greenhill,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
160436,Greenhill,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
160436,Greenhill,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
160436,Greenhill,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
160436,Greenhill,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
160436,Greenhill,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
160436,Greenhill,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
160436,Greenhill,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
160436,Greenhill,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
160436,Greenhill,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
160436,Greenhill,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
160436,Greenhill,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
160436,Greenhill,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
160436,Greenhill,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
160436,Greenhill,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
160436,Greenhill,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
160436,Greenhill,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
160436,Greenhill,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
160436,Greenhill,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
160436,Greenhill,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
160436,Greenhill,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
160436,Greenhill,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
160436,Greenhill,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
160436,Greenhill,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
160436,Greenhill,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
160436,Greenhill,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,15.1
160436,Greenhill,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
160436,Greenhill,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
160436,Greenhill,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
160436,Greenhill,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160436,Greenhill,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
160436,Greenhill,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
160436,Greenhill,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
160436,Greenhill,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
160436,Greenhill,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
160436,Greenhill,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
160436,Greenhill,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
160436,Greenhill,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
160436,Greenhill,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
160436,Greenhill,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
160436,Greenhill,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
160436,Greenhill,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
160436,Greenhill,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
160436,Greenhill,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
160436,Greenhill,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
160436,Greenhill,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
160436,Greenhill,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
160436,Greenhill,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
160436,Greenhill,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
160436,Greenhill,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
160436,Greenhill,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
160436,Greenhill,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160436,Greenhill,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
160436,Greenhill,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
160436,Greenhill,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
160436,Greenhill,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,15.1
160436,Greenhill,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
160436,Greenhill,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
160436,Greenhill,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160436,Greenhill,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
160436,Greenhill,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160436,Greenhill,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
160436,Greenhill,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
160436,Greenhill,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
160436,Greenhill,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
160436,Greenhill,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
160436,Greenhill,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
160436,Greenhill,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
160436,Greenhill,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
160436,Greenhill,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
160436,Greenhill,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
160436,Greenhill,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
160436,Greenhill,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
160436,Greenhill,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
160436,Greenhill,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
160436,Greenhill,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
160436,Greenhill,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
160436,Greenhill,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
160436,Greenhill,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
160436,Greenhill,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
160436,Greenhill,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
160436,Greenhill,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
160436,Greenhill,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
160436,Greenhill,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
160436,Greenhill,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
160436,Greenhill,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
160436,Greenhill,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,15.2
160436,Greenhill,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
160436,Greenhill,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
160436,Greenhill,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
160436,Greenhill,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160436,Greenhill,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
160436,Greenhill,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
160436,Greenhill,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
160436,Greenhill,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
160436,Greenhill,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
160436,Greenhill,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
160436,Greenhill,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
160436,Greenhill,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
160436,Greenhill,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
160436,Greenhill,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
160436,Greenhill,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
160436,Greenhill,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
160436,Greenhill,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
160436,Greenhill,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
160436,Greenhill,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
160436,Greenhill,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
160436,Greenhill,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
160436,Greenhill,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
160436,Greenhill,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
160436,Greenhill,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
160436,Greenhill,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
