Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
160436,Greenhill,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
160436,Greenhill,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
160436,Greenhill,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
160436,Greenhill,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,15.4
160436,Greenhill,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160436,Greenhill,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
160436,Greenhill,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
160436,Greenhill,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
160436,Greenhill,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
160436,Greenhill,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
160436,Greenhill,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
160436,Greenhill,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
160436,Greenhill,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
160436,Greenhill,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
160436,Greenhill,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
160436,Greenhill,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
160436,Greenhill,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
160436,Greenhill,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
160436,Greenhill,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
160436,Greenhill,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
160436,Greenhill,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
160436,Greenhill,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
160436,Greenhill,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
160436,Greenhill,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
160436,Greenhill,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
160436,Greenhill,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
160436,Greenhill,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
160436,Greenhill,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
160436,Greenhill,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
160436,Greenhill,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
160436,Greenhill,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
160436,Greenhill,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
160436,Greenhill,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
160436,Greenhill,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160436,Greenhill,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,15.6
160436,Greenhill,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160436,Greenhill,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
160436,Greenhill,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
160436,Greenhill,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160436,Greenhill,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
160436,Greenhill,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
160436,Greenhill,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
160436,Greenhill,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
160436,Greenhill,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
160436,Greenhill,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
160436,Greenhill,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
160436,Greenhill,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
160436,Greenhill,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
160436,Greenhill,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
160436,Greenhill,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
160436,Greenhill,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
160436,Greenhill,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
160436,Greenhill,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
160436,Greenhill,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
160436,Greenhill,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
160436,Greenhill,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
160436,Greenhill,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
160436,Greenhill,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
160436,Greenhill,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
160436,Greenhill,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
160436,Greenhill,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
160436,Greenhill,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
160436,Greenhill,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
160436,Greenhill,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
160436,Greenhill,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,15.9
160436,Greenhill,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
160436,Greenhill,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160436,Greenhill,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
160436,Greenhill,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160436,Greenhill,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
160436,Greenhill,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
160436,Greenhill,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
160436,Greenhill,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
160436,Greenhill,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
160436,Greenhill,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
160436,Greenhill,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
160436,Greenhill,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
160436,Greenhill,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
160436,Greenhill,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
160436,Greenhill,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
160436,Greenhill,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
160436,Greenhill,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
160436,Greenhill,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
160436,Greenhill,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
160436,Greenhill,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
160436,Greenhill,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
160436,Greenhill,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
160436,Greenhill,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
160436,Greenhill,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
160436,Greenhill,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
160436,Greenhill,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
160436,Greenhill,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
160436,Greenhill,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
160436,Greenhill,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
160436,Greenhill,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,16.0
160436,Greenhill,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160436,Greenhill,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
160436,Greenhill,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160436,Greenhill,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
160436,Greenhill,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
160436,Greenhill,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
160436,Greenhill,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
160436,Greenhill,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
160436,Greenhill,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
160436,Greenhill,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
160436,Greenhill,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
160436,Greenhill,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
160436,Greenhill,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
160436,Greenhill,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
160436,Greenhill,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
160436,Greenhill,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
160436,Greenhill,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
160436,Greenhill,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
160436,Greenhill,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
160436,Greenhill,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
160436,Greenhill,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
160436,Greenhill,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
160436,Greenhill,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
160436,Greenhill,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
160436,Greenhill,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
160436,Greenhill,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160436,Greenhill,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
160436,Greenhill,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,16.2
160436,Greenhill,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
160436,Greenhill,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
160436,Greenhill,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160436,Greenhill,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
160436,Greenhill,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
160436,Greenhill,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
160436,Greenhill,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
160436,Greenhill,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
160436,Greenhill,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
160436,Greenhill,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
160436,Greenhill,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
160436,Greenhill,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
160436,Greenhill,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
160436,Greenhill,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
160436,Greenhill,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
160436,Greenhill,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
160436,Greenhill,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
160436,Greenhill,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
160436,Greenhill,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
160436,Greenhill,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
160436,Greenhill,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
160436,Greenhill,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
160436,Greenhill,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
160436,Greenhill,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
160436,Greenhill,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
160436,Greenhill,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
160436,Greenhill,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
160436,Greenhill,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
160436,Greenhill,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,16.3
160436,Greenhill,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160436,Greenhill,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
160436,Greenhill,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
160436,Greenhill,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160436,Greenhill,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
160436,Greenhill,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
160436,Greenhill,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
160436,Greenhill,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
160436,Greenhill,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
160436,Greenhill,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
160436,Greenhill,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
160436,Greenhill,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
160436,Greenhill,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
160436,Greenhill,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
160436,Greenhill,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
160436,Greenhill,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
160436,Greenhill,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
160436,Greenhill,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
160436,Greenhill,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
160436,Greenhill,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
160436,Greenhill,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
160436,Greenhill,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
160436,Greenhill,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
160436,Greenhill,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
160436,Greenhill,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
160436,Greenhill,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
160436,Greenhill,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
160436,Greenhill,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
160436,Greenhill,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,16.4
160436,Greenhill,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
160436,Greenhill,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
160436,Greenhill,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160436,Greenhill,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
160436,Greenhill,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160436,Greenhill,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
160436,Greenhill,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
160436,Greenhill,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
160436,Greenhill,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
160436,Greenhill,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
160436,Greenhill,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
160436,Greenhill,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
160436,Greenhill,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
160436,Greenhill,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
160436,Greenhill,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
160436,Greenhill,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
160436,Greenhill,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
160436,Greenhill,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
160436,Greenhill,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
160436,Greenhill,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
160436,Greenhill,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
160436,Greenhill,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
160436,Greenhill,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
160436,Greenhill,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
160436,Greenhill,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
160436,Greenhill,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
160436,Greenhill,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
160436,Greenhill,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
160436,Greenhill,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
160436,Greenhill,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
160436,Greenhill,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
160436,Greenhill,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,16.5
160436,Greenhill,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160436,Greenhill,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
160436,Greenhill,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
160436,Greenhill,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
160436,Greenhill,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
160436,Greenhill,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
160436,Greenhill,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
160436,Greenhill,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
160436,Greenhill,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
160436,Greenhill,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
160436,Greenhill,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
160436,Greenhill,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
160436,Greenhill,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
160436,Greenhill,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
160436,Greenhill,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
160436,Greenhill,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
160436,Greenhill,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
160436,Greenhill,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
160436,Greenhill,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
160436,Greenhill,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
160436,Greenhill,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
160436,Greenhill,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
160436,Greenhill,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
160436,Greenhill,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
160436,Greenhill,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
160436,Greenhill,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
160436,Greenhill,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
160436,Greenhill,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
160436,Greenhill,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,16.6
160436,Greenhill,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160436,Greenhill,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
160436,Greenhill,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160436,Greenhill,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
160436,Greenhill,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160436,Greenhill,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
160436,Greenhill,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
160436,Greenhill,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
160436,Greenhill,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
160436,Greenhill,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
160436,Greenhill,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
160436,Greenhill,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
160436,Greenhill,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
160436,Greenhill,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
160436,Greenhill,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
160436,Greenhill,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
160436,Greenhill,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
160436,Greenhill,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
160436,Greenhill,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
160436,Greenhill,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
160436,Greenhill,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
160436,Greenhill,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
160436,Greenhill,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
160436,Greenhill,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
160436,Greenhill,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
160436,Greenhill,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160436,Greenhill,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
160436,Greenhill,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
160436,Greenhill,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
160436,Greenhill,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,16.7
160436,Greenhill,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160436,Greenhill,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
160436,Greenhill,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160436,Greenhill,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
160436,Greenhill,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160436,Greenhill,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
160436,Greenhill,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
160436,Greenhill,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
160436,Greenhill,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
160436,Greenhill,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
160436,Greenhill,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
160436,Greenhill,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
160436,Greenhill,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
160436,Greenhill,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
160436,Greenhill,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
160436,Greenhill,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
160436,Greenhill,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
160436,Greenhill,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
160436,Greenhill,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
160436,Greenhill,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
160436,Greenhill,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
160436,Greenhill,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
160436,Greenhill,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
160436,Greenhill,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
160436,Greenhill,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
160436,Greenhill,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
160436,Greenhill,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
160436,Greenhill,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
160436,Greenhill,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
160436,Greenhill,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,17.0
160436,Greenhill,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160436,Greenhill,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
160436,Greenhill,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160436,Greenhill,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
160436,Greenhill,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
160436,Greenhill,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
160436,Greenhill,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
160436,Greenhill,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
160436,Greenhill,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
160436,Greenhill,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
160436,Greenhill,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
160436,Greenhill,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
160436,Greenhill,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
160436,Greenhill,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
160436,Greenhill,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
160436,Greenhill,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
160436,Greenhill,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
160436,Greenhill,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
160436,Greenhill,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
160436,Greenhill,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
160436,Greenhill,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
160436,Greenhill,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
160436,Greenhill,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
160436,Greenhill,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
160436,Greenhill,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
160436,Greenhill,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
160436,Greenhill,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
160436,Greenhill,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160436,Greenhill,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,17.2
160436,Greenhill,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160436,Greenhill,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
160436,Greenhill,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160436,Greenhill,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
160436,Greenhill,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160436,Greenhill,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
160436,Greenhill,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
160436,Greenhill,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
160436,Greenhill,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
160436,Greenhill,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
160436,Greenhill,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
160436,Greenhill,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
160436,Greenhill,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
160436,Greenhill,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
160436,Greenhill,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
160436,Greenhill,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.98
160436,Greenhill,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
160436,Greenhill,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
160436,Greenhill,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
160436,Greenhill,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
160436,Greenhill,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
160436,Greenhill,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
160436,Greenhill,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
160436,Greenhill,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
160436,Greenhill,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
160436,Greenhill,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
160436,Greenhill,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
160436,Greenhill,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
160436,Greenhill,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160436,Greenhill,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
160436,Greenhill,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
160436,Greenhill,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160436,Greenhill,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
160436,Greenhill,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
160436,Greenhill,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
160436,Greenhill,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
160436,Greenhill,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
160436,Greenhill,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
160436,Greenhill,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
160436,Greenhill,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
160436,Greenhill,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
160436,Greenhill,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
160436,Greenhill,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
160436,Greenhill,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
160436,Greenhill,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.61
160436,Greenhill,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
160436,Greenhill,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
160436,Greenhill,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
160436,Greenhill,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
160436,Greenhill,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
160436,Greenhill,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
160436,Greenhill,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
160436,Greenhill,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
160436,Greenhill,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
160436,Greenhill,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
160436,Greenhill,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
160436,Greenhill,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
160436,Greenhill,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
160436,Greenhill,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,17.5
160436,Greenhill,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
160436,Greenhill,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
160436,Greenhill,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160436,Greenhill,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
160436,Greenhill,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160436,Greenhill,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
160436,Greenhill,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
160436,Greenhill,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
160436,Greenhill,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
160436,Greenhill,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
160436,Greenhill,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
160436,Greenhill,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
160436,Greenhill,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
160436,Greenhill,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
160436,Greenhill,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
160436,Greenhill,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.29
160436,Greenhill,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
160436,Greenhill,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
160436,Greenhill,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
160436,Greenhill,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
160436,Greenhill,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
160436,Greenhill,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
160436,Greenhill,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
160436,Greenhill,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
160436,Greenhill,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
160436,Greenhill,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
160436,Greenhill,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
160436,Greenhill,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
160436,Greenhill,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
160436,Greenhill,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,17.7
160436,Greenhill,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160436,Greenhill,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
160436,Greenhill,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
160436,Greenhill,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
160436,Greenhill,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
160436,Greenhill,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
160436,Greenhill,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
160436,Greenhill,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
160436,Greenhill,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
160436,Greenhill,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
160436,Greenhill,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
160436,Greenhill,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
160436,Greenhill,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
160436,Greenhill,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
160436,Greenhill,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
160436,Greenhill,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.12
160436,Greenhill,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
160436,Greenhill,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
160436,Greenhill,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
160436,Greenhill,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
160436,Greenhill,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
160436,Greenhill,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
160436,Greenhill,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
160436,Greenhill,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
160436,Greenhill,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
160436,Greenhill,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
160436,Greenhill,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
160436,Greenhill,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
160436,Greenhill,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
160436,Greenhill,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,17.9
160436,Greenhill,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160436,Greenhill,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
160436,Greenhill,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160436,Greenhill,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
160436,Greenhill,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160436,Greenhill,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
160436,Greenhill,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
160436,Greenhill,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
160436,Greenhill,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
160436,Greenhill,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.02
160436,Greenhill,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
160436,Greenhill,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
160436,Greenhill,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
160436,Greenhill,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
160436,Greenhill,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
160436,Greenhill,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
160436,Greenhill,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
160436,Greenhill,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
160436,Greenhill,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
160436,Greenhill,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
160436,Greenhill,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
