Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
160436,Greenhill,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
160436,Greenhill,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
160436,Greenhill,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
160436,Greenhill,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
160436,Greenhill,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
160436,Greenhill,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
160436,Greenhill,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
160436,Greenhill,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
160436,Greenhill,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
160436,Greenhill,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
160436,Greenhill,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,15.6
160436,Greenhill,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160436,Greenhill,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
160436,Greenhill,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160436,Greenhill,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
160436,Greenhill,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160436,Greenhill,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
160436,Greenhill,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
160436,Greenhill,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
160436,Greenhill,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
160436,Greenhill,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
160436,Greenhill,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
160436,Greenhill,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
160436,Greenhill,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
160436,Greenhill,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
160436,Greenhill,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
160436,Greenhill,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
160436,Greenhill,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.54
160436,Greenhill,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
160436,Greenhill,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
160436,Greenhill,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
160436,Greenhill,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
160436,Greenhill,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
160436,Greenhill,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
160436,Greenhill,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
160436,Greenhill,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
160436,Greenhill,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
160436,Greenhill,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
160436,Greenhill,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
160436,Greenhill,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
160436,Greenhill,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
160436,Greenhill,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,15.8
160436,Greenhill,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160436,Greenhill,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
160436,Greenhill,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160436,Greenhill,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
160436,Greenhill,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160436,Greenhill,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
160436,Greenhill,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
160436,Greenhill,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
160436,Greenhill,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
160436,Greenhill,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.35
160436,Greenhill,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
160436,Greenhill,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
160436,Greenhill,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
160436,Greenhill,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
160436,Greenhill,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
160436,Greenhill,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
160436,Greenhill,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
160436,Greenhill,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
160436,Greenhill,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
160436,Greenhill,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
160436,Greenhill,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
160436,Greenhill,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
160436,Greenhill,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
160436,Greenhill,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
160436,Greenhill,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
160436,Greenhill,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
160436,Greenhill,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
160436,Greenhill,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
160436,Greenhill,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
160436,Greenhill,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
160436,Greenhill,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,15.9
160436,Greenhill,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160436,Greenhill,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
160436,Greenhill,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160436,Greenhill,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
160436,Greenhill,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160436,Greenhill,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
160436,Greenhill,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
160436,Greenhill,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
160436,Greenhill,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
160436,Greenhill,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
160436,Greenhill,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
160436,Greenhill,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
160436,Greenhill,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
160436,Greenhill,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
160436,Greenhill,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
160436,Greenhill,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
160436,Greenhill,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
160436,Greenhill,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
160436,Greenhill,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
160436,Greenhill,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
160436,Greenhill,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
160436,Greenhill,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
160436,Greenhill,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
160436,Greenhill,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
160436,Greenhill,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
160436,Greenhill,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
160436,Greenhill,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
160436,Greenhill,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
160436,Greenhill,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
160436,Greenhill,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
160436,Greenhill,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,16.1
160436,Greenhill,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160436,Greenhill,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
160436,Greenhill,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160436,Greenhill,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
160436,Greenhill,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160436,Greenhill,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
160436,Greenhill,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
160436,Greenhill,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
160436,Greenhill,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
160436,Greenhill,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
160436,Greenhill,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
160436,Greenhill,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
160436,Greenhill,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
160436,Greenhill,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
160436,Greenhill,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
160436,Greenhill,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
160436,Greenhill,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.14
160436,Greenhill,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
160436,Greenhill,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
160436,Greenhill,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
160436,Greenhill,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
160436,Greenhill,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
160436,Greenhill,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
160436,Greenhill,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
160436,Greenhill,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
160436,Greenhill,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
160436,Greenhill,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
160436,Greenhill,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
160436,Greenhill,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
160436,Greenhill,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
160436,Greenhill,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,16.2
160436,Greenhill,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
160436,Greenhill,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
160436,Greenhill,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160436,Greenhill,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
160436,Greenhill,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160436,Greenhill,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
160436,Greenhill,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
160436,Greenhill,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
160436,Greenhill,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
160436,Greenhill,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
160436,Greenhill,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
160436,Greenhill,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
160436,Greenhill,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
160436,Greenhill,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
160436,Greenhill,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
160436,Greenhill,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
160436,Greenhill,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.31
160436,Greenhill,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
160436,Greenhill,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
160436,Greenhill,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
160436,Greenhill,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
160436,Greenhill,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
160436,Greenhill,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
160436,Greenhill,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
160436,Greenhill,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
160436,Greenhill,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
160436,Greenhill,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
160436,Greenhill,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
160436,Greenhill,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
160436,Greenhill,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
160436,Greenhill,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,16.4
160436,Greenhill,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160436,Greenhill,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
160436,Greenhill,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160436,Greenhill,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
160436,Greenhill,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160436,Greenhill,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
160436,Greenhill,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
160436,Greenhill,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
160436,Greenhill,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
160436,Greenhill,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.22
160436,Greenhill,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
160436,Greenhill,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
160436,Greenhill,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
160436,Greenhill,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
160436,Greenhill,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
160436,Greenhill,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
160436,Greenhill,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
160436,Greenhill,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
160436,Greenhill,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
160436,Greenhill,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
160436,Greenhill,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
160436,Greenhill,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
160436,Greenhill,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
160436,Greenhill,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
160436,Greenhill,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
160436,Greenhill,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
160436,Greenhill,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
160436,Greenhill,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
160436,Greenhill,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
160436,Greenhill,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
160436,Greenhill,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
160436,Greenhill,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,16.6
160436,Greenhill,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160436,Greenhill,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
160436,Greenhill,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160436,Greenhill,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
160436,Greenhill,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160436,Greenhill,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
160436,Greenhill,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
160436,Greenhill,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
160436,Greenhill,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
160436,Greenhill,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
160436,Greenhill,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
160436,Greenhill,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
160436,Greenhill,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
160436,Greenhill,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
160436,Greenhill,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
160436,Greenhill,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
160436,Greenhill,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
160436,Greenhill,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
160436,Greenhill,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
160436,Greenhill,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
160436,Greenhill,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
160436,Greenhill,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
160436,Greenhill,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
160436,Greenhill,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
160436,Greenhill,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
160436,Greenhill,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
160436,Greenhill,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
160436,Greenhill,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
160436,Greenhill,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
160436,Greenhill,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
160436,Greenhill,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160436,Greenhill,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
160436,Greenhill,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
160436,Greenhill,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160436,Greenhill,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
160436,Greenhill,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
160436,Greenhill,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
160436,Greenhill,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
160436,Greenhill,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
160436,Greenhill,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
160436,Greenhill,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
160436,Greenhill,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
160436,Greenhill,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
160436,Greenhill,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
160436,Greenhill,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
160436,Greenhill,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
160436,Greenhill,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.39
160436,Greenhill,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
160436,Greenhill,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
160436,Greenhill,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
160436,Greenhill,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
160436,Greenhill,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
160436,Greenhill,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
160436,Greenhill,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
160436,Greenhill,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
160436,Greenhill,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
160436,Greenhill,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
160436,Greenhill,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
160436,Greenhill,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
160436,Greenhill,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,17.0
160436,Greenhill,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160436,Greenhill,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
160436,Greenhill,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160436,Greenhill,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
160436,Greenhill,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160436,Greenhill,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
160436,Greenhill,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
160436,Greenhill,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
160436,Greenhill,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
160436,Greenhill,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.39
160436,Greenhill,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
160436,Greenhill,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
160436,Greenhill,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
160436,Greenhill,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
160436,Greenhill,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
160436,Greenhill,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
160436,Greenhill,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
160436,Greenhill,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.74
160436,Greenhill,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
160436,Greenhill,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
160436,Greenhill,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
160436,Greenhill,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
160436,Greenhill,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
160436,Greenhill,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
160436,Greenhill,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.76
160436,Greenhill,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
160436,Greenhill,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
160436,Greenhill,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
160436,Greenhill,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
160436,Greenhill,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,17.1
160436,Greenhill,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160436,Greenhill,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
160436,Greenhill,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
160436,Greenhill,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160436,Greenhill,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
160436,Greenhill,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
160436,Greenhill,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
160436,Greenhill,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
160436,Greenhill,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
160436,Greenhill,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
160436,Greenhill,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
160436,Greenhill,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
160436,Greenhill,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
160436,Greenhill,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
160436,Greenhill,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
160436,Greenhill,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
160436,Greenhill,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
160436,Greenhill,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
160436,Greenhill,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
160436,Greenhill,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
160436,Greenhill,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
160436,Greenhill,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
160436,Greenhill,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160436,Greenhill,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.69
160436,Greenhill,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
160436,Greenhill,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.09
160436,Greenhill,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
160436,Greenhill,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
160436,Greenhill,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
160436,Greenhill,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
160436,Greenhill,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160436,Greenhill,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
160436,Greenhill,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160436,Greenhill,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
160436,Greenhill,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160436,Greenhill,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
160436,Greenhill,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
160436,Greenhill,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
160436,Greenhill,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.94
160436,Greenhill,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
160436,Greenhill,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
160436,Greenhill,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
160436,Greenhill,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
160436,Greenhill,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
160436,Greenhill,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
160436,Greenhill,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
160436,Greenhill,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
160436,Greenhill,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
160436,Greenhill,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.03
160436,Greenhill,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
160436,Greenhill,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
160436,Greenhill,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
160436,Greenhill,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
160436,Greenhill,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
160436,Greenhill,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.79
160436,Greenhill,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
160436,Greenhill,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
160436,Greenhill,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
160436,Greenhill,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
160436,Greenhill,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
160436,Greenhill,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
160436,Greenhill,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160436,Greenhill,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
160436,Greenhill,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
160436,Greenhill,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160436,Greenhill,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
160436,Greenhill,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
160436,Greenhill,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
160436,Greenhill,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
160436,Greenhill,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
160436,Greenhill,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
160436,Greenhill,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
160436,Greenhill,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
160436,Greenhill,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
160436,Greenhill,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
160436,Greenhill,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160436,Greenhill,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
160436,Greenhill,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.34
160436,Greenhill,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.95
160436,Greenhill,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
160436,Greenhill,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
160436,Greenhill,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
160436,Greenhill,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
160436,Greenhill,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
160436,Greenhill,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.7
160436,Greenhill,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
160436,Greenhill,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
160436,Greenhill,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
160436,Greenhill,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
160436,Greenhill,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
160436,Greenhill,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
160436,Greenhill,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160436,Greenhill,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
160436,Greenhill,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
160436,Greenhill,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160436,Greenhill,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
160436,Greenhill,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
160436,Greenhill,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
160436,Greenhill,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
160436,Greenhill,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
160436,Greenhill,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
160436,Greenhill,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
160436,Greenhill,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
160436,Greenhill,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
160436,Greenhill,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
160436,Greenhill,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160436,Greenhill,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
160436,Greenhill,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.94
160436,Greenhill,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
160436,Greenhill,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
160436,Greenhill,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
160436,Greenhill,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
160436,Greenhill,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
160436,Greenhill,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
160436,Greenhill,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160436,Greenhill,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.52
160436,Greenhill,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
160436,Greenhill,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
160436,Greenhill,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
160436,Greenhill,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.3
160436,Greenhill,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
160436,Greenhill,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
160436,Greenhill,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,17.4
160436,Greenhill,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160436,Greenhill,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
160436,Greenhill,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160436,Greenhill,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
160436,Greenhill,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160436,Greenhill,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
160436,Greenhill,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
160436,Greenhill,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
160436,Greenhill,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.46
160436,Greenhill,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
160436,Greenhill,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
160436,Greenhill,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
160436,Greenhill,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
160436,Greenhill,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
160436,Greenhill,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
160436,Greenhill,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
160436,Greenhill,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.36
160436,Greenhill,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.46
160436,Greenhill,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
160436,Greenhill,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
160436,Greenhill,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
160436,Greenhill,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
160436,Greenhill,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
160436,Greenhill,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.58
160436,Greenhill,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
160436,Greenhill,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
160436,Greenhill,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
160436,Greenhill,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.2
160436,Greenhill,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
160436,Greenhill,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
160436,Greenhill,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,17.6
160436,Greenhill,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160436,Greenhill,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
160436,Greenhill,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160436,Greenhill,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
160436,Greenhill,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160436,Greenhill,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
160436,Greenhill,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
160436,Greenhill,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.94
160436,Greenhill,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
160436,Greenhill,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
160436,Greenhill,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
160436,Greenhill,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
160436,Greenhill,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
160436,Greenhill,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
160436,Greenhill,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.29
160436,Greenhill,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.47
160436,Greenhill,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.24
160436,Greenhill,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
160436,Greenhill,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
160436,Greenhill,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
160436,Greenhill,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
160436,Greenhill,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
160436,Greenhill,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.48
160436,Greenhill,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
160436,Greenhill,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
160436,Greenhill,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
160436,Greenhill,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.8
160436,Greenhill,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
160436,Greenhill,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
160436,Greenhill,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,17.7
160436,Greenhill,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160436,Greenhill,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
160436,Greenhill,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160436,Greenhill,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
160436,Greenhill,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
160436,Greenhill,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
160436,Greenhill,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
160436,Greenhill,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.77
160436,Greenhill,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
160436,Greenhill,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
