Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
160436,Greenhill,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
160436,Greenhill,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
160436,Greenhill,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
160436,Greenhill,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
160436,Greenhill,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.65
160436,Greenhill,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
160436,Greenhill,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
160436,Greenhill,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
160436,Greenhill,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
160436,Greenhill,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
160436,Greenhill,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
160436,Greenhill,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.76
160436,Greenhill,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
160436,Greenhill,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
160436,Greenhill,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
160436,Greenhill,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.1
160436,Greenhill,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
160436,Greenhill,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
160436,Greenhill,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,17.8
160436,Greenhill,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160436,Greenhill,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
160436,Greenhill,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
160436,Greenhill,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160436,Greenhill,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
160436,Greenhill,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
160436,Greenhill,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.37
160436,Greenhill,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.58
160436,Greenhill,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
160436,Greenhill,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
160436,Greenhill,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
160436,Greenhill,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
160436,Greenhill,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
160436,Greenhill,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
160436,Greenhill,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.09
160436,Greenhill,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.15
160436,Greenhill,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.78
160436,Greenhill,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
160436,Greenhill,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
160436,Greenhill,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.3
160436,Greenhill,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
160436,Greenhill,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
160436,Greenhill,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.7
160436,Greenhill,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
160436,Greenhill,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
160436,Greenhill,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,84.7
160436,Greenhill,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.7
160436,Greenhill,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
160436,Greenhill,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
160436,Greenhill,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160436,Greenhill,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
160436,Greenhill,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160436,Greenhill,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
160436,Greenhill,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160436,Greenhill,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
160436,Greenhill,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
160436,Greenhill,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
160436,Greenhill,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.79
160436,Greenhill,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.61
160436,Greenhill,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
160436,Greenhill,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
160436,Greenhill,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
160436,Greenhill,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
160436,Greenhill,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
160436,Greenhill,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.48
160436,Greenhill,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.73
160436,Greenhill,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
160436,Greenhill,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
160436,Greenhill,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
160436,Greenhill,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.4
160436,Greenhill,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
160436,Greenhill,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.19
160436,Greenhill,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
160436,Greenhill,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
160436,Greenhill,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
160436,Greenhill,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
160436,Greenhill,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
160436,Greenhill,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
160436,Greenhill,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,18.1
160436,Greenhill,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160436,Greenhill,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
160436,Greenhill,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160436,Greenhill,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
160436,Greenhill,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160436,Greenhill,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
160436,Greenhill,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
160436,Greenhill,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.66
160436,Greenhill,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.2
160436,Greenhill,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
160436,Greenhill,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
160436,Greenhill,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
160436,Greenhill,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
160436,Greenhill,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
160436,Greenhill,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.04
160436,Greenhill,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.36
160436,Greenhill,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
160436,Greenhill,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
160436,Greenhill,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
160436,Greenhill,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.8
160436,Greenhill,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
160436,Greenhill,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.38
160436,Greenhill,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
160436,Greenhill,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
160436,Greenhill,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
160436,Greenhill,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.1
160436,Greenhill,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
160436,Greenhill,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
160436,Greenhill,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,18.3
160436,Greenhill,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160436,Greenhill,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
160436,Greenhill,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160436,Greenhill,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
160436,Greenhill,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
160436,Greenhill,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
160436,Greenhill,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
160436,Greenhill,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.42
160436,Greenhill,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.8
160436,Greenhill,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
160436,Greenhill,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
160436,Greenhill,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
160436,Greenhill,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
160436,Greenhill,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
160436,Greenhill,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
160436,Greenhill,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
160436,Greenhill,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.9
160436,Greenhill,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.67
160436,Greenhill,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
160436,Greenhill,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
160436,Greenhill,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
160436,Greenhill,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
160436,Greenhill,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
160436,Greenhill,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.54
160436,Greenhill,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
160436,Greenhill,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
160436,Greenhill,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
160436,Greenhill,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.0
160436,Greenhill,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
160436,Greenhill,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
160436,Greenhill,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,18.4
160436,Greenhill,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160436,Greenhill,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
160436,Greenhill,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160436,Greenhill,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
160436,Greenhill,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160436,Greenhill,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
160436,Greenhill,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
160436,Greenhill,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
160436,Greenhill,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.32
160436,Greenhill,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.48
160436,Greenhill,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
160436,Greenhill,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
160436,Greenhill,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
160436,Greenhill,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
160436,Greenhill,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
160436,Greenhill,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
160436,Greenhill,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.5
160436,Greenhill,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.31
160436,Greenhill,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
160436,Greenhill,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
160436,Greenhill,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
160436,Greenhill,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
160436,Greenhill,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.04
160436,Greenhill,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.43
160436,Greenhill,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
160436,Greenhill,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
160436,Greenhill,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.8
160436,Greenhill,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
160436,Greenhill,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
160436,Greenhill,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,18.5
160436,Greenhill,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160436,Greenhill,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
160436,Greenhill,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
160436,Greenhill,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
160436,Greenhill,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
160436,Greenhill,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
160436,Greenhill,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.32
160436,Greenhill,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.92
160436,Greenhill,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
160436,Greenhill,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
160436,Greenhill,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
160436,Greenhill,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
160436,Greenhill,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
160436,Greenhill,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
160436,Greenhill,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
160436,Greenhill,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.65
160436,Greenhill,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
160436,Greenhill,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
160436,Greenhill,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
160436,Greenhill,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
160436,Greenhill,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
160436,Greenhill,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
160436,Greenhill,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.33
160436,Greenhill,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.65
160436,Greenhill,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
160436,Greenhill,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
160436,Greenhill,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.3
160436,Greenhill,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
160436,Greenhill,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
160436,Greenhill,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,18.6
160436,Greenhill,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160436,Greenhill,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
160436,Greenhill,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160436,Greenhill,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
160436,Greenhill,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160436,Greenhill,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
160436,Greenhill,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
160436,Greenhill,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.09
160436,Greenhill,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.29
160436,Greenhill,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
160436,Greenhill,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
160436,Greenhill,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
160436,Greenhill,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
160436,Greenhill,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
160436,Greenhill,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
160436,Greenhill,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.78
160436,Greenhill,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.81
160436,Greenhill,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
160436,Greenhill,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
160436,Greenhill,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.9
160436,Greenhill,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
160436,Greenhill,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.48
160436,Greenhill,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.62
160436,Greenhill,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
160436,Greenhill,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
160436,Greenhill,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
160436,Greenhill,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.5
160436,Greenhill,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
160436,Greenhill,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,18.6
160436,Greenhill,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160436,Greenhill,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
160436,Greenhill,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160436,Greenhill,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
160436,Greenhill,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160436,Greenhill,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
160436,Greenhill,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
160436,Greenhill,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.41
160436,Greenhill,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.63
160436,Greenhill,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
160436,Greenhill,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
160436,Greenhill,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
160436,Greenhill,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
160436,Greenhill,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
160436,Greenhill,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
160436,Greenhill,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
160436,Greenhill,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.94
160436,Greenhill,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.98
160436,Greenhill,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
160436,Greenhill,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
160436,Greenhill,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
160436,Greenhill,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
160436,Greenhill,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
160436,Greenhill,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160436,Greenhill,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.12
160436,Greenhill,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.0
160436,Greenhill,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
160436,Greenhill,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
160436,Greenhill,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.4
160436,Greenhill,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.7
160436,Greenhill,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
160436,Greenhill,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,18.7
160436,Greenhill,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160436,Greenhill,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
160436,Greenhill,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160436,Greenhill,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
160436,Greenhill,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160436,Greenhill,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
160436,Greenhill,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
160436,Greenhill,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
160436,Greenhill,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.71
160436,Greenhill,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.94
160436,Greenhill,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.16
160436,Greenhill,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
160436,Greenhill,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
160436,Greenhill,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
160436,Greenhill,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
160436,Greenhill,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160436,Greenhill,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.39
160436,Greenhill,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.23
160436,Greenhill,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.4
160436,Greenhill,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
160436,Greenhill,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.6
160436,Greenhill,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.1
160436,Greenhill,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
160436,Greenhill,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
160436,Greenhill,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
160436,Greenhill,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.34
160436,Greenhill,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.17
160436,Greenhill,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.16
160436,Greenhill,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
160436,Greenhill,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
160436,Greenhill,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
160436,Greenhill,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
160436,Greenhill,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,18.8
160436,Greenhill,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160436,Greenhill,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
160436,Greenhill,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160436,Greenhill,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
160436,Greenhill,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160436,Greenhill,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
160436,Greenhill,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
160436,Greenhill,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.73
160436,Greenhill,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.4
160436,Greenhill,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
160436,Greenhill,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
160436,Greenhill,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
160436,Greenhill,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
160436,Greenhill,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
160436,Greenhill,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160436,Greenhill,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
160436,Greenhill,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.28
160436,Greenhill,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.28
160436,Greenhill,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.18
160436,Greenhill,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
160436,Greenhill,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.3
160436,Greenhill,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
160436,Greenhill,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.2
160436,Greenhill,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.44
160436,Greenhill,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
160436,Greenhill,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.43
160436,Greenhill,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
160436,Greenhill,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
160436,Greenhill,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
160436,Greenhill,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
160436,Greenhill,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,18.8
160436,Greenhill,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160436,Greenhill,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
160436,Greenhill,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
160436,Greenhill,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
160436,Greenhill,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160436,Greenhill,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
160436,Greenhill,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
160436,Greenhill,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
160436,Greenhill,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.72
160436,Greenhill,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
160436,Greenhill,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.6
160436,Greenhill,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
160436,Greenhill,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
160436,Greenhill,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
160436,Greenhill,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
160436,Greenhill,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.41
160436,Greenhill,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.71
160436,Greenhill,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.93
160436,Greenhill,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
160436,Greenhill,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.5
160436,Greenhill,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
160436,Greenhill,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.2
160436,Greenhill,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.96
160436,Greenhill,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.41
160436,Greenhill,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.38
160436,Greenhill,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
160436,Greenhill,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
160436,Greenhill,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
160436,Greenhill,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
160436,Greenhill,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,18.8
160436,Greenhill,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160436,Greenhill,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
160436,Greenhill,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160436,Greenhill,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
160436,Greenhill,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160436,Greenhill,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
160436,Greenhill,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
160436,Greenhill,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
160436,Greenhill,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.37
160436,Greenhill,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
160436,Greenhill,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.31
160436,Greenhill,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
160436,Greenhill,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
160436,Greenhill,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
160436,Greenhill,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
160436,Greenhill,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
160436,Greenhill,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.49
160436,Greenhill,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.41
160436,Greenhill,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.19
160436,Greenhill,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
160436,Greenhill,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.8
160436,Greenhill,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.8
160436,Greenhill,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.7
160436,Greenhill,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.99
160436,Greenhill,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
160436,Greenhill,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
160436,Greenhill,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
160436,Greenhill,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
160436,Greenhill,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
160436,Greenhill,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
160436,Greenhill,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,18.8
160436,Greenhill,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160436,Greenhill,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
160436,Greenhill,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160436,Greenhill,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
160436,Greenhill,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160436,Greenhill,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
160436,Greenhill,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
160436,Greenhill,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.47
160436,Greenhill,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.88
160436,Greenhill,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.93
160436,Greenhill,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
160436,Greenhill,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
160436,Greenhill,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
160436,Greenhill,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
160436,Greenhill,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
160436,Greenhill,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.78
160436,Greenhill,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.11
160436,Greenhill,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.23
160436,Greenhill,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
160436,Greenhill,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
160436,Greenhill,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
160436,Greenhill,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
160436,Greenhill,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160436,Greenhill,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.79
160436,Greenhill,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
160436,Greenhill,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
160436,Greenhill,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
160436,Greenhill,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.8
160436,Greenhill,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
160436,Greenhill,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
160436,Greenhill,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,18.7
160436,Greenhill,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160436,Greenhill,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
160436,Greenhill,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160436,Greenhill,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
160436,Greenhill,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
160436,Greenhill,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
160436,Greenhill,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
160436,Greenhill,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.58
160436,Greenhill,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.45
160436,Greenhill,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
160436,Greenhill,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
160436,Greenhill,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
160436,Greenhill,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
160436,Greenhill,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
160436,Greenhill,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.59
160436,Greenhill,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.43
160436,Greenhill,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.82
160436,Greenhill,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
160436,Greenhill,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.3
160436,Greenhill,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.7
160436,Greenhill,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.5
160436,Greenhill,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.42
160436,Greenhill,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.66
160436,Greenhill,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.89
160436,Greenhill,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
160436,Greenhill,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
160436,Greenhill,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
160436,Greenhill,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
160436,Greenhill,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,18.6
160436,Greenhill,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160436,Greenhill,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
160436,Greenhill,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160436,Greenhill,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
160436,Greenhill,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160436,Greenhill,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
160436,Greenhill,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
160436,Greenhill,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
160436,Greenhill,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.02
160436,Greenhill,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.08
160436,Greenhill,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.72
160436,Greenhill,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
160436,Greenhill,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
160436,Greenhill,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
160436,Greenhill,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
160436,Greenhill,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.09
160436,Greenhill,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.74
160436,Greenhill,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.57
160436,Greenhill,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
160436,Greenhill,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.8
160436,Greenhill,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.0
160436,Greenhill,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.3
160436,Greenhill,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
160436,Greenhill,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.03
160436,Greenhill,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.66
160436,Greenhill,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.61
160436,Greenhill,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
160436,Greenhill,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
160436,Greenhill,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
160436,Greenhill,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
160436,Greenhill,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,18.4
