Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160436,Greenhill,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
160436,Greenhill,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
160436,Greenhill,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160436,Greenhill,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
160436,Greenhill,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
160436,Greenhill,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
160436,Greenhill,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.12
160436,Greenhill,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.4
160436,Greenhill,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.17
160436,Greenhill,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
160436,Greenhill,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
160436,Greenhill,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
160436,Greenhill,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
160436,Greenhill,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.69
160436,Greenhill,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.3
160436,Greenhill,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.48
160436,Greenhill,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
160436,Greenhill,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.9
160436,Greenhill,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.4
160436,Greenhill,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.4
160436,Greenhill,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
160436,Greenhill,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.29
160436,Greenhill,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.16
160436,Greenhill,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
160436,Greenhill,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
160436,Greenhill,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.0
160436,Greenhill,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
160436,Greenhill,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
160436,Greenhill,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,18.1
160436,Greenhill,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160436,Greenhill,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
160436,Greenhill,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
160436,Greenhill,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160436,Greenhill,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
160436,Greenhill,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
160436,Greenhill,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
160436,Greenhill,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.98
160436,Greenhill,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.46
160436,Greenhill,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.7
160436,Greenhill,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
160436,Greenhill,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
160436,Greenhill,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
160436,Greenhill,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
160436,Greenhill,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,38.22
160436,Greenhill,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.44
160436,Greenhill,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.09
160436,Greenhill,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
160436,Greenhill,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.6
160436,Greenhill,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.3
160436,Greenhill,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.5
160436,Greenhill,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
160436,Greenhill,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
160436,Greenhill,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.86
160436,Greenhill,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.77
160436,Greenhill,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.97
160436,Greenhill,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
160436,Greenhill,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.2
160436,Greenhill,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.8
160436,Greenhill,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.1
160436,Greenhill,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,17.7
160436,Greenhill,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
160436,Greenhill,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
160436,Greenhill,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160436,Greenhill,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
160436,Greenhill,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160436,Greenhill,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
160436,Greenhill,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
160436,Greenhill,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
160436,Greenhill,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.08
160436,Greenhill,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.21
160436,Greenhill,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.06
160436,Greenhill,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
160436,Greenhill,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
160436,Greenhill,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
160436,Greenhill,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
160436,Greenhill,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160436,Greenhill,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.08
160436,Greenhill,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.6
160436,Greenhill,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.37
160436,Greenhill,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
160436,Greenhill,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.0
160436,Greenhill,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.9
160436,Greenhill,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.0
160436,Greenhill,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
160436,Greenhill,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.22
160436,Greenhill,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.36
160436,Greenhill,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.36
160436,Greenhill,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
160436,Greenhill,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.6
160436,Greenhill,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
160436,Greenhill,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.2
160436,Greenhill,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160436,Greenhill,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
160436,Greenhill,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160436,Greenhill,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
160436,Greenhill,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160436,Greenhill,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
160436,Greenhill,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
160436,Greenhill,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
160436,Greenhill,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
160436,Greenhill,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.29
160436,Greenhill,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.97
160436,Greenhill,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.74
160436,Greenhill,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
160436,Greenhill,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
160436,Greenhill,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
160436,Greenhill,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
160436,Greenhill,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160436,Greenhill,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,36.44
160436,Greenhill,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,42.9
160436,Greenhill,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.78
160436,Greenhill,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.9
160436,Greenhill,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.3
160436,Greenhill,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.6
160436,Greenhill,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.6
160436,Greenhill,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
160436,Greenhill,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.34
160436,Greenhill,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.02
160436,Greenhill,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.56
160436,Greenhill,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.9
160436,Greenhill,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.5
160436,Greenhill,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
160436,Greenhill,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.8
160436,Greenhill,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160436,Greenhill,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
160436,Greenhill,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160436,Greenhill,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
160436,Greenhill,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160436,Greenhill,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
160436,Greenhill,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
160436,Greenhill,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
160436,Greenhill,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
160436,Greenhill,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.78
160436,Greenhill,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.92
160436,Greenhill,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.34
160436,Greenhill,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
160436,Greenhill,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
160436,Greenhill,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
160436,Greenhill,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
160436,Greenhill,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160436,Greenhill,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.81
160436,Greenhill,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.41
160436,Greenhill,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,39.37
160436,Greenhill,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
160436,Greenhill,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,150.2
160436,Greenhill,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.5
160436,Greenhill,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,167.7
160436,Greenhill,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
160436,Greenhill,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.63
160436,Greenhill,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.68
160436,Greenhill,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
160436,Greenhill,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
160436,Greenhill,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.4
160436,Greenhill,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
160436,Greenhill,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
160436,Greenhill,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,16.4
160436,Greenhill,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160436,Greenhill,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
160436,Greenhill,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160436,Greenhill,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
160436,Greenhill,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160436,Greenhill,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
160436,Greenhill,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
160436,Greenhill,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
160436,Greenhill,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.44
160436,Greenhill,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.09
160436,Greenhill,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.44
160436,Greenhill,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
160436,Greenhill,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
160436,Greenhill,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
160436,Greenhill,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
160436,Greenhill,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
160436,Greenhill,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,35.59
160436,Greenhill,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.23
160436,Greenhill,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,37.51
160436,Greenhill,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
160436,Greenhill,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.3
160436,Greenhill,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.8
160436,Greenhill,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.1
160436,Greenhill,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.44
160436,Greenhill,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.15
160436,Greenhill,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
160436,Greenhill,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
160436,Greenhill,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.0
160436,Greenhill,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
160436,Greenhill,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
160436,Greenhill,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,16.0
160436,Greenhill,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160436,Greenhill,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
160436,Greenhill,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160436,Greenhill,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
160436,Greenhill,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160436,Greenhill,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
160436,Greenhill,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
160436,Greenhill,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
160436,Greenhill,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.03
160436,Greenhill,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.38
160436,Greenhill,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.5
160436,Greenhill,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
160436,Greenhill,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
160436,Greenhill,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
160436,Greenhill,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
160436,Greenhill,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
160436,Greenhill,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
160436,Greenhill,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.05
160436,Greenhill,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.77
160436,Greenhill,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,46.69
160436,Greenhill,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
160436,Greenhill,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.7
160436,Greenhill,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.4
160436,Greenhill,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,195.8
160436,Greenhill,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
160436,Greenhill,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.07
160436,Greenhill,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.78
160436,Greenhill,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
160436,Greenhill,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
160436,Greenhill,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.9
160436,Greenhill,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
160436,Greenhill,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
160436,Greenhill,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,15.5
160436,Greenhill,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160436,Greenhill,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
160436,Greenhill,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160436,Greenhill,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
160436,Greenhill,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160436,Greenhill,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
160436,Greenhill,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
160436,Greenhill,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
160436,Greenhill,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.12
160436,Greenhill,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.55
160436,Greenhill,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.51
160436,Greenhill,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
160436,Greenhill,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
160436,Greenhill,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
160436,Greenhill,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
160436,Greenhill,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.59
160436,Greenhill,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,37.53
160436,Greenhill,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.58
160436,Greenhill,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
160436,Greenhill,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.5
160436,Greenhill,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.6
160436,Greenhill,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.9
160436,Greenhill,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.91
160436,Greenhill,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.76
160436,Greenhill,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.33
160436,Greenhill,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
160436,Greenhill,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.4
160436,Greenhill,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
160436,Greenhill,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
160436,Greenhill,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,15.0
160436,Greenhill,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160436,Greenhill,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
160436,Greenhill,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160436,Greenhill,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
160436,Greenhill,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
160436,Greenhill,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
160436,Greenhill,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.51
160436,Greenhill,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.3
160436,Greenhill,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.91
160436,Greenhill,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
160436,Greenhill,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
160436,Greenhill,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
160436,Greenhill,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
160436,Greenhill,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160436,Greenhill,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,38.46
160436,Greenhill,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.66
160436,Greenhill,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.44
160436,Greenhill,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
160436,Greenhill,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.6
160436,Greenhill,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.5
160436,Greenhill,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.5
160436,Greenhill,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160436,Greenhill,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.5
160436,Greenhill,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.08
160436,Greenhill,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
160436,Greenhill,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
160436,Greenhill,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.3
160436,Greenhill,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
160436,Greenhill,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
160436,Greenhill,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,14.6
160436,Greenhill,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160436,Greenhill,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
160436,Greenhill,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160436,Greenhill,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
160436,Greenhill,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160436,Greenhill,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
160436,Greenhill,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
160436,Greenhill,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
160436,Greenhill,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.96
160436,Greenhill,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.74
160436,Greenhill,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.31
160436,Greenhill,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
160436,Greenhill,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
160436,Greenhill,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
160436,Greenhill,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
160436,Greenhill,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160436,Greenhill,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
160436,Greenhill,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.28
160436,Greenhill,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.77
160436,Greenhill,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.47
160436,Greenhill,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
160436,Greenhill,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.4
160436,Greenhill,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.3
160436,Greenhill,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.6
160436,Greenhill,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
160436,Greenhill,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
160436,Greenhill,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.87
160436,Greenhill,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.05
160436,Greenhill,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.08
160436,Greenhill,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
160436,Greenhill,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.4
160436,Greenhill,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.6
160436,Greenhill,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
160436,Greenhill,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,14.2
160436,Greenhill,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160436,Greenhill,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
160436,Greenhill,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160436,Greenhill,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
160436,Greenhill,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160436,Greenhill,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
160436,Greenhill,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
160436,Greenhill,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
160436,Greenhill,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.14
160436,Greenhill,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.82
160436,Greenhill,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.55
160436,Greenhill,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
160436,Greenhill,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
160436,Greenhill,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
160436,Greenhill,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
160436,Greenhill,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
160436,Greenhill,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
160436,Greenhill,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.83
160436,Greenhill,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,42.46
160436,Greenhill,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.48
160436,Greenhill,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.2
160436,Greenhill,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.4
160436,Greenhill,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,179.4
160436,Greenhill,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.0
160436,Greenhill,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
160436,Greenhill,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.48
160436,Greenhill,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.17
160436,Greenhill,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
160436,Greenhill,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
160436,Greenhill,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
160436,Greenhill,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.6
160436,Greenhill,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
160436,Greenhill,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160436,Greenhill,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
160436,Greenhill,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160436,Greenhill,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
160436,Greenhill,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160436,Greenhill,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
160436,Greenhill,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
160436,Greenhill,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
160436,Greenhill,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
160436,Greenhill,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.31
160436,Greenhill,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.64
160436,Greenhill,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.17
160436,Greenhill,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
160436,Greenhill,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
160436,Greenhill,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
160436,Greenhill,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
160436,Greenhill,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160436,Greenhill,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.11
160436,Greenhill,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,38.0
160436,Greenhill,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.42
160436,Greenhill,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.3
160436,Greenhill,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.0
160436,Greenhill,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.4
160436,Greenhill,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
160436,Greenhill,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.18
160436,Greenhill,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.19
160436,Greenhill,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
160436,Greenhill,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
160436,Greenhill,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.7
160436,Greenhill,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
160436,Greenhill,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
160436,Greenhill,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,13.8
160436,Greenhill,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160436,Greenhill,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
160436,Greenhill,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160436,Greenhill,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
160436,Greenhill,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
160436,Greenhill,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
160436,Greenhill,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
160436,Greenhill,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
160436,Greenhill,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.29
160436,Greenhill,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.19
160436,Greenhill,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
160436,Greenhill,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
160436,Greenhill,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
160436,Greenhill,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
160436,Greenhill,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
160436,Greenhill,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160436,Greenhill,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.55
160436,Greenhill,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.43
160436,Greenhill,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.4
160436,Greenhill,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.5
160436,Greenhill,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.6
160436,Greenhill,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.0
160436,Greenhill,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
160436,Greenhill,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160436,Greenhill,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.37
160436,Greenhill,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
160436,Greenhill,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
160436,Greenhill,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
160436,Greenhill,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.0
160436,Greenhill,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
160436,Greenhill,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
160436,Greenhill,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,13.7
160436,Greenhill,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
160436,Greenhill,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
160436,Greenhill,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160436,Greenhill,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
160436,Greenhill,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
160436,Greenhill,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
160436,Greenhill,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.91
160436,Greenhill,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.37
160436,Greenhill,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
160436,Greenhill,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
160436,Greenhill,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
160436,Greenhill,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
160436,Greenhill,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
160436,Greenhill,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.33
160436,Greenhill,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.37
160436,Greenhill,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.88
160436,Greenhill,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
160436,Greenhill,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
160436,Greenhill,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.9
160436,Greenhill,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.0
160436,Greenhill,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
160436,Greenhill,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.57
160436,Greenhill,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
160436,Greenhill,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
160436,Greenhill,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
160436,Greenhill,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
160436,Greenhill,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
160436,Greenhill,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
160436,Greenhill,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,13.6
160436,Greenhill,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160436,Greenhill,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
160436,Greenhill,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160436,Greenhill,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
160436,Greenhill,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160436,Greenhill,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
160436,Greenhill,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
160436,Greenhill,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.9
160436,Greenhill,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.54
160436,Greenhill,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.2
160436,Greenhill,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
160436,Greenhill,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
160436,Greenhill,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
160436,Greenhill,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
160436,Greenhill,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
160436,Greenhill,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.68
160436,Greenhill,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.44
160436,Greenhill,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.77
160436,Greenhill,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
160436,Greenhill,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
160436,Greenhill,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.1
160436,Greenhill,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
160436,Greenhill,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.67
160436,Greenhill,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
160436,Greenhill,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
160436,Greenhill,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
160436,Greenhill,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
160436,Greenhill,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
160436,Greenhill,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
160436,Greenhill,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,13.6
160436,Greenhill,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
160436,Greenhill,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
160436,Greenhill,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
160436,Greenhill,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160436,Greenhill,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
160436,Greenhill,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
160436,Greenhill,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
160436,Greenhill,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.35
160436,Greenhill,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
160436,Greenhill,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.34
160436,Greenhill,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
160436,Greenhill,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
160436,Greenhill,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
160436,Greenhill,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
160436,Greenhill,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.11
160436,Greenhill,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.14
160436,Greenhill,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.74
160436,Greenhill,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
160436,Greenhill,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
160436,Greenhill,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
