Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
160436,Greenhill,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160436,Greenhill,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
160436,Greenhill,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
160436,Greenhill,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
160436,Greenhill,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
160436,Greenhill,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
160436,Greenhill,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
160436,Greenhill,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
160436,Greenhill,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,13.6
160436,Greenhill,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
160436,Greenhill,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
160436,Greenhill,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160436,Greenhill,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
160436,Greenhill,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
160436,Greenhill,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
160436,Greenhill,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
160436,Greenhill,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.24
160436,Greenhill,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
160436,Greenhill,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
160436,Greenhill,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
160436,Greenhill,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
160436,Greenhill,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
160436,Greenhill,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
160436,Greenhill,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.35
160436,Greenhill,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.75
160436,Greenhill,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.98
160436,Greenhill,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
160436,Greenhill,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
160436,Greenhill,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.5
160436,Greenhill,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
160436,Greenhill,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.92
160436,Greenhill,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
160436,Greenhill,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
160436,Greenhill,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
160436,Greenhill,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
160436,Greenhill,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
160436,Greenhill,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
160436,Greenhill,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,13.5
160436,Greenhill,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
160436,Greenhill,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
160436,Greenhill,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
160436,Greenhill,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
160436,Greenhill,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160436,Greenhill,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
160436,Greenhill,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
160436,Greenhill,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
160436,Greenhill,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
160436,Greenhill,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
160436,Greenhill,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
160436,Greenhill,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
160436,Greenhill,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
160436,Greenhill,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
160436,Greenhill,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
160436,Greenhill,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
160436,Greenhill,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.12
160436,Greenhill,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.17
160436,Greenhill,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.46
160436,Greenhill,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
160436,Greenhill,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
160436,Greenhill,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
160436,Greenhill,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.4
160436,Greenhill,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.66
160436,Greenhill,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
160436,Greenhill,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
160436,Greenhill,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
160436,Greenhill,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
160436,Greenhill,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
160436,Greenhill,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
160436,Greenhill,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,13.5
160436,Greenhill,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160436,Greenhill,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
160436,Greenhill,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160436,Greenhill,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
160436,Greenhill,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
160436,Greenhill,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
160436,Greenhill,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
160436,Greenhill,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.78
160436,Greenhill,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
160436,Greenhill,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.61
160436,Greenhill,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
160436,Greenhill,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
160436,Greenhill,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
160436,Greenhill,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
160436,Greenhill,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.25
160436,Greenhill,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.24
160436,Greenhill,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.25
160436,Greenhill,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
160436,Greenhill,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
160436,Greenhill,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.5
160436,Greenhill,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.2
160436,Greenhill,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.38
160436,Greenhill,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
160436,Greenhill,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
160436,Greenhill,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
160436,Greenhill,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
160436,Greenhill,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
160436,Greenhill,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
160436,Greenhill,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,13.5
160436,Greenhill,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160436,Greenhill,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
160436,Greenhill,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
160436,Greenhill,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
160436,Greenhill,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
160436,Greenhill,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
160436,Greenhill,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
160436,Greenhill,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.64
160436,Greenhill,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
160436,Greenhill,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.76
160436,Greenhill,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
160436,Greenhill,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
160436,Greenhill,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
160436,Greenhill,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
160436,Greenhill,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
160436,Greenhill,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
160436,Greenhill,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.49
160436,Greenhill,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.07
160436,Greenhill,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
160436,Greenhill,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
160436,Greenhill,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
160436,Greenhill,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
160436,Greenhill,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
160436,Greenhill,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
160436,Greenhill,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
160436,Greenhill,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
160436,Greenhill,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
160436,Greenhill,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
160436,Greenhill,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
160436,Greenhill,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160436,Greenhill,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,13.5
160436,Greenhill,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160436,Greenhill,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
160436,Greenhill,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160436,Greenhill,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
160436,Greenhill,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160436,Greenhill,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
160436,Greenhill,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
160436,Greenhill,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
160436,Greenhill,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.79
160436,Greenhill,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
160436,Greenhill,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
160436,Greenhill,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
160436,Greenhill,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
160436,Greenhill,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
160436,Greenhill,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
160436,Greenhill,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
160436,Greenhill,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.72
160436,Greenhill,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
160436,Greenhill,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
160436,Greenhill,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
160436,Greenhill,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
160436,Greenhill,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
160436,Greenhill,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.44
160436,Greenhill,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
160436,Greenhill,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
160436,Greenhill,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
160436,Greenhill,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
160436,Greenhill,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
160436,Greenhill,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
160436,Greenhill,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,13.5
160436,Greenhill,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160436,Greenhill,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
160436,Greenhill,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160436,Greenhill,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
160436,Greenhill,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160436,Greenhill,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
160436,Greenhill,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
160436,Greenhill,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
160436,Greenhill,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
160436,Greenhill,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
160436,Greenhill,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
160436,Greenhill,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
160436,Greenhill,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
160436,Greenhill,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
160436,Greenhill,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
160436,Greenhill,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
160436,Greenhill,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
160436,Greenhill,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
160436,Greenhill,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
160436,Greenhill,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
160436,Greenhill,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
160436,Greenhill,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
160436,Greenhill,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
160436,Greenhill,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160436,Greenhill,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
160436,Greenhill,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
160436,Greenhill,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
160436,Greenhill,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
160436,Greenhill,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
160436,Greenhill,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
160436,Greenhill,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
160436,Greenhill,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,13.4
160436,Greenhill,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
160436,Greenhill,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
160436,Greenhill,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160436,Greenhill,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
160436,Greenhill,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160436,Greenhill,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
160436,Greenhill,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
160436,Greenhill,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
160436,Greenhill,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
160436,Greenhill,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
160436,Greenhill,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
160436,Greenhill,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
160436,Greenhill,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
160436,Greenhill,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
160436,Greenhill,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
160436,Greenhill,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
160436,Greenhill,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.55
160436,Greenhill,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
160436,Greenhill,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
160436,Greenhill,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
160436,Greenhill,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
160436,Greenhill,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
160436,Greenhill,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
160436,Greenhill,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
160436,Greenhill,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
160436,Greenhill,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
160436,Greenhill,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
160436,Greenhill,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
160436,Greenhill,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
160436,Greenhill,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
160436,Greenhill,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
160436,Greenhill,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
160436,Greenhill,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,13.4
160436,Greenhill,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160436,Greenhill,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
160436,Greenhill,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160436,Greenhill,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
160436,Greenhill,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
160436,Greenhill,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
160436,Greenhill,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
160436,Greenhill,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
160436,Greenhill,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
160436,Greenhill,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
160436,Greenhill,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
160436,Greenhill,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
160436,Greenhill,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
160436,Greenhill,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
160436,Greenhill,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
160436,Greenhill,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
160436,Greenhill,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
160436,Greenhill,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
160436,Greenhill,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
160436,Greenhill,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
160436,Greenhill,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
160436,Greenhill,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
160436,Greenhill,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
160436,Greenhill,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
160436,Greenhill,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
160436,Greenhill,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
160436,Greenhill,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
160436,Greenhill,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
160436,Greenhill,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
160436,Greenhill,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,13.4
160436,Greenhill,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
160436,Greenhill,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
160436,Greenhill,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
160436,Greenhill,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
160436,Greenhill,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
160436,Greenhill,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
160436,Greenhill,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
160436,Greenhill,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
160436,Greenhill,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
160436,Greenhill,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
160436,Greenhill,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
160436,Greenhill,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
160436,Greenhill,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
160436,Greenhill,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
160436,Greenhill,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
160436,Greenhill,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
160436,Greenhill,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
160436,Greenhill,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.03
160436,Greenhill,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
160436,Greenhill,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
160436,Greenhill,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
160436,Greenhill,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
160436,Greenhill,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
160436,Greenhill,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.56
160436,Greenhill,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
160436,Greenhill,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
160436,Greenhill,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
160436,Greenhill,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
160436,Greenhill,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
160436,Greenhill,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
160436,Greenhill,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,13.3
160436,Greenhill,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
160436,Greenhill,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
160436,Greenhill,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
160436,Greenhill,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
160436,Greenhill,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
160436,Greenhill,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
160436,Greenhill,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
160436,Greenhill,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
160436,Greenhill,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.08
160436,Greenhill,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
160436,Greenhill,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
160436,Greenhill,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
160436,Greenhill,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
160436,Greenhill,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
160436,Greenhill,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
160436,Greenhill,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160436,Greenhill,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.25
160436,Greenhill,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.08
160436,Greenhill,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
160436,Greenhill,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
160436,Greenhill,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
160436,Greenhill,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
160436,Greenhill,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
160436,Greenhill,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.96
160436,Greenhill,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
160436,Greenhill,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
160436,Greenhill,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
160436,Greenhill,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
160436,Greenhill,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
160436,Greenhill,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
160436,Greenhill,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,13.2
160436,Greenhill,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160436,Greenhill,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
160436,Greenhill,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
160436,Greenhill,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
160436,Greenhill,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160436,Greenhill,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
160436,Greenhill,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
160436,Greenhill,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
160436,Greenhill,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.21
160436,Greenhill,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
160436,Greenhill,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
160436,Greenhill,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
160436,Greenhill,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
160436,Greenhill,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
160436,Greenhill,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
160436,Greenhill,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
160436,Greenhill,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.9
160436,Greenhill,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.22
160436,Greenhill,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
160436,Greenhill,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
160436,Greenhill,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
160436,Greenhill,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
160436,Greenhill,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
160436,Greenhill,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
160436,Greenhill,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
160436,Greenhill,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
160436,Greenhill,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
160436,Greenhill,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
160436,Greenhill,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
160436,Greenhill,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
160436,Greenhill,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
160436,Greenhill,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,13.1
160436,Greenhill,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
160436,Greenhill,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
160436,Greenhill,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
160436,Greenhill,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
160436,Greenhill,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160436,Greenhill,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
160436,Greenhill,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
160436,Greenhill,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
160436,Greenhill,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
160436,Greenhill,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.95
160436,Greenhill,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
160436,Greenhill,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
160436,Greenhill,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
160436,Greenhill,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
160436,Greenhill,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
160436,Greenhill,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
160436,Greenhill,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160436,Greenhill,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.98
160436,Greenhill,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.39
160436,Greenhill,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
160436,Greenhill,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
160436,Greenhill,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
160436,Greenhill,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
160436,Greenhill,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
160436,Greenhill,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.62
160436,Greenhill,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
160436,Greenhill,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
160436,Greenhill,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
160436,Greenhill,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
160436,Greenhill,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
160436,Greenhill,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
160436,Greenhill,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,13.1
160436,Greenhill,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
160436,Greenhill,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
160436,Greenhill,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160436,Greenhill,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160436,Greenhill,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
160436,Greenhill,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
160436,Greenhill,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
160436,Greenhill,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.6
160436,Greenhill,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
160436,Greenhill,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
160436,Greenhill,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
160436,Greenhill,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
160436,Greenhill,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
160436,Greenhill,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
160436,Greenhill,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
160436,Greenhill,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
160436,Greenhill,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.33
160436,Greenhill,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
160436,Greenhill,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
160436,Greenhill,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
160436,Greenhill,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
160436,Greenhill,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
160436,Greenhill,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
160436,Greenhill,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
160436,Greenhill,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
160436,Greenhill,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
160436,Greenhill,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
160436,Greenhill,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
160436,Greenhill,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
160436,Greenhill,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,13.0
160436,Greenhill,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
160436,Greenhill,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
160436,Greenhill,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160436,Greenhill,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
160436,Greenhill,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
160436,Greenhill,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
160436,Greenhill,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.37
160436,Greenhill,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
160436,Greenhill,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
160436,Greenhill,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
160436,Greenhill,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
160436,Greenhill,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
160436,Greenhill,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
160436,Greenhill,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
160436,Greenhill,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
160436,Greenhill,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.08
160436,Greenhill,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
160436,Greenhill,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
160436,Greenhill,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
160436,Greenhill,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
160436,Greenhill,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
160436,Greenhill,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
160436,Greenhill,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
160436,Greenhill,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
160436,Greenhill,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
160436,Greenhill,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
160436,Greenhill,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
160436,Greenhill,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
160436,Greenhill,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,13.0
160436,Greenhill,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
160436,Greenhill,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
160436,Greenhill,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160436,Greenhill,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
160436,Greenhill,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
160436,Greenhill,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
160436,Greenhill,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
160436,Greenhill,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
160436,Greenhill,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
160436,Greenhill,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
160436,Greenhill,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
160436,Greenhill,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
160436,Greenhill,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
160436,Greenhill,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
160436,Greenhill,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
160436,Greenhill,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
160436,Greenhill,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
160436,Greenhill,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.38
160436,Greenhill,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
160436,Greenhill,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
160436,Greenhill,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
160436,Greenhill,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
160436,Greenhill,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
160436,Greenhill,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
160436,Greenhill,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.34
160436,Greenhill,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
160436,Greenhill,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
160436,Greenhill,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
160436,Greenhill,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
160436,Greenhill,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
160436,Greenhill,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
160436,Greenhill,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,12.9
160436,Greenhill,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
160436,Greenhill,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
160436,Greenhill,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
160436,Greenhill,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
160436,Greenhill,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
160436,Greenhill,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
160436,Greenhill,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
160436,Greenhill,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
160436,Greenhill,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
160436,Greenhill,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
160436,Greenhill,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
160436,Greenhill,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
160436,Greenhill,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
160436,Greenhill,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
160436,Greenhill,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
