Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
160436,Greenhill,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
160436,Greenhill,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
160436,Greenhill,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.91
160436,Greenhill,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
160436,Greenhill,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
160436,Greenhill,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
160436,Greenhill,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
160436,Greenhill,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
160436,Greenhill,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
160436,Greenhill,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.97
160436,Greenhill,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
160436,Greenhill,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
160436,Greenhill,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
160436,Greenhill,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
160436,Greenhill,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
160436,Greenhill,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
160436,Greenhill,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,12.9
160436,Greenhill,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160436,Greenhill,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
160436,Greenhill,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
160436,Greenhill,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
160436,Greenhill,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
160436,Greenhill,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
160436,Greenhill,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
160436,Greenhill,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
160436,Greenhill,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
160436,Greenhill,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.13
160436,Greenhill,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
160436,Greenhill,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
160436,Greenhill,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
160436,Greenhill,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
160436,Greenhill,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
160436,Greenhill,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
160436,Greenhill,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160436,Greenhill,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
160436,Greenhill,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.61
160436,Greenhill,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.56
160436,Greenhill,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
160436,Greenhill,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
160436,Greenhill,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
160436,Greenhill,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
160436,Greenhill,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
160436,Greenhill,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.47
160436,Greenhill,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
160436,Greenhill,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
160436,Greenhill,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
160436,Greenhill,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
160436,Greenhill,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
160436,Greenhill,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
160436,Greenhill,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,12.8
160436,Greenhill,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160436,Greenhill,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
160436,Greenhill,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
160436,Greenhill,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
160436,Greenhill,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
160436,Greenhill,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
160436,Greenhill,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.71
160436,Greenhill,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
160436,Greenhill,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
160436,Greenhill,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
160436,Greenhill,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
160436,Greenhill,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
160436,Greenhill,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
160436,Greenhill,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
160436,Greenhill,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
160436,Greenhill,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.79
160436,Greenhill,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.17
160436,Greenhill,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
160436,Greenhill,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
160436,Greenhill,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
160436,Greenhill,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
160436,Greenhill,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160436,Greenhill,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
160436,Greenhill,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
160436,Greenhill,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
160436,Greenhill,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
160436,Greenhill,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
160436,Greenhill,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
160436,Greenhill,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
160436,Greenhill,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,12.8
160436,Greenhill,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
160436,Greenhill,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
160436,Greenhill,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
160436,Greenhill,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
160436,Greenhill,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
160436,Greenhill,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
160436,Greenhill,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
160436,Greenhill,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
160436,Greenhill,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.83
160436,Greenhill,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
160436,Greenhill,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
160436,Greenhill,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
160436,Greenhill,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
160436,Greenhill,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
160436,Greenhill,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
160436,Greenhill,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
160436,Greenhill,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
160436,Greenhill,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.65
160436,Greenhill,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
160436,Greenhill,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
160436,Greenhill,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
160436,Greenhill,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
160436,Greenhill,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
160436,Greenhill,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
160436,Greenhill,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160436,Greenhill,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
160436,Greenhill,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
160436,Greenhill,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
160436,Greenhill,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
160436,Greenhill,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
160436,Greenhill,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
160436,Greenhill,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
160436,Greenhill,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,12.7
160436,Greenhill,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
160436,Greenhill,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
160436,Greenhill,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
160436,Greenhill,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
160436,Greenhill,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
160436,Greenhill,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
160436,Greenhill,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
160436,Greenhill,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
160436,Greenhill,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
160436,Greenhill,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
160436,Greenhill,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
160436,Greenhill,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
160436,Greenhill,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
160436,Greenhill,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
160436,Greenhill,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
160436,Greenhill,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
160436,Greenhill,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
160436,Greenhill,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
160436,Greenhill,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.88
160436,Greenhill,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
160436,Greenhill,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
160436,Greenhill,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
160436,Greenhill,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
160436,Greenhill,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
160436,Greenhill,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
160436,Greenhill,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
160436,Greenhill,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
160436,Greenhill,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
160436,Greenhill,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
160436,Greenhill,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
160436,Greenhill,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
160436,Greenhill,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
160436,Greenhill,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
160436,Greenhill,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,12.6
160436,Greenhill,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
160436,Greenhill,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
160436,Greenhill,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160436,Greenhill,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
160436,Greenhill,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
160436,Greenhill,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
160436,Greenhill,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
160436,Greenhill,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
160436,Greenhill,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
160436,Greenhill,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
160436,Greenhill,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
160436,Greenhill,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
160436,Greenhill,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
160436,Greenhill,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
160436,Greenhill,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
160436,Greenhill,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
160436,Greenhill,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.45
160436,Greenhill,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
160436,Greenhill,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
160436,Greenhill,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
160436,Greenhill,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
160436,Greenhill,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
160436,Greenhill,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
160436,Greenhill,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
160436,Greenhill,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
160436,Greenhill,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
160436,Greenhill,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
160436,Greenhill,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
160436,Greenhill,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
160436,Greenhill,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
160436,Greenhill,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,12.5
160436,Greenhill,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
160436,Greenhill,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
160436,Greenhill,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
160436,Greenhill,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
160436,Greenhill,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
160436,Greenhill,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
160436,Greenhill,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
160436,Greenhill,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
160436,Greenhill,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
160436,Greenhill,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
160436,Greenhill,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
160436,Greenhill,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
160436,Greenhill,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
160436,Greenhill,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
160436,Greenhill,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
160436,Greenhill,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
160436,Greenhill,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
160436,Greenhill,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
160436,Greenhill,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
160436,Greenhill,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
160436,Greenhill,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
160436,Greenhill,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
160436,Greenhill,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
160436,Greenhill,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.69
160436,Greenhill,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
160436,Greenhill,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
160436,Greenhill,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.1
160436,Greenhill,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
160436,Greenhill,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
160436,Greenhill,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
160436,Greenhill,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,12.5
160436,Greenhill,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
160436,Greenhill,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
160436,Greenhill,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
160436,Greenhill,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
160436,Greenhill,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
160436,Greenhill,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
160436,Greenhill,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
160436,Greenhill,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
160436,Greenhill,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
160436,Greenhill,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
160436,Greenhill,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
160436,Greenhill,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
160436,Greenhill,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
160436,Greenhill,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
160436,Greenhill,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
160436,Greenhill,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
160436,Greenhill,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
160436,Greenhill,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.22
160436,Greenhill,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
160436,Greenhill,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
160436,Greenhill,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
160436,Greenhill,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
160436,Greenhill,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
160436,Greenhill,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
160436,Greenhill,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.58
160436,Greenhill,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
160436,Greenhill,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
160436,Greenhill,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
160436,Greenhill,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
160436,Greenhill,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
160436,Greenhill,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
160436,Greenhill,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,12.5
160436,Greenhill,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
160436,Greenhill,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
160436,Greenhill,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
160436,Greenhill,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
160436,Greenhill,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
160436,Greenhill,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
160436,Greenhill,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
160436,Greenhill,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
160436,Greenhill,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
160436,Greenhill,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
160436,Greenhill,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
160436,Greenhill,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
160436,Greenhill,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
160436,Greenhill,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
160436,Greenhill,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
160436,Greenhill,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
160436,Greenhill,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
160436,Greenhill,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
160436,Greenhill,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
160436,Greenhill,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
160436,Greenhill,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
160436,Greenhill,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
160436,Greenhill,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
160436,Greenhill,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
160436,Greenhill,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.14
160436,Greenhill,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
160436,Greenhill,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
160436,Greenhill,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
160436,Greenhill,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
160436,Greenhill,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
160436,Greenhill,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
160436,Greenhill,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,12.4
160436,Greenhill,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
160436,Greenhill,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
160436,Greenhill,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
160436,Greenhill,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
160436,Greenhill,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
160436,Greenhill,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
160436,Greenhill,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
160436,Greenhill,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
160436,Greenhill,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
160436,Greenhill,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
160436,Greenhill,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
160436,Greenhill,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
160436,Greenhill,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
160436,Greenhill,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
160436,Greenhill,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
160436,Greenhill,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
160436,Greenhill,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
160436,Greenhill,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
160436,Greenhill,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
160436,Greenhill,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
160436,Greenhill,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
160436,Greenhill,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
160436,Greenhill,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
160436,Greenhill,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
160436,Greenhill,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
160436,Greenhill,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
160436,Greenhill,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
160436,Greenhill,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
160436,Greenhill,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
160436,Greenhill,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
160436,Greenhill,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
160436,Greenhill,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
160436,Greenhill,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
160436,Greenhill,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,12.3
160436,Greenhill,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
160436,Greenhill,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
160436,Greenhill,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
160436,Greenhill,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
160436,Greenhill,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
160436,Greenhill,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
160436,Greenhill,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
160436,Greenhill,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
160436,Greenhill,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.04
160436,Greenhill,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
160436,Greenhill,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
160436,Greenhill,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
160436,Greenhill,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
160436,Greenhill,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
160436,Greenhill,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
160436,Greenhill,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
160436,Greenhill,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
160436,Greenhill,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
160436,Greenhill,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
160436,Greenhill,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
160436,Greenhill,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
160436,Greenhill,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
160436,Greenhill,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
160436,Greenhill,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
160436,Greenhill,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
160436,Greenhill,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
160436,Greenhill,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
160436,Greenhill,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
160436,Greenhill,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
160436,Greenhill,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
160436,Greenhill,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
160436,Greenhill,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
160436,Greenhill,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,12.2
160436,Greenhill,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
160436,Greenhill,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
160436,Greenhill,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
160436,Greenhill,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
160436,Greenhill,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
160436,Greenhill,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
160436,Greenhill,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
160436,Greenhill,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
160436,Greenhill,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.34
160436,Greenhill,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
160436,Greenhill,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
160436,Greenhill,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
160436,Greenhill,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
160436,Greenhill,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
160436,Greenhill,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
160436,Greenhill,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
160436,Greenhill,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
160436,Greenhill,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
160436,Greenhill,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.77
160436,Greenhill,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
160436,Greenhill,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
160436,Greenhill,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
160436,Greenhill,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
160436,Greenhill,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
160436,Greenhill,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
160436,Greenhill,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
160436,Greenhill,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.84
160436,Greenhill,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
160436,Greenhill,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
160436,Greenhill,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
160436,Greenhill,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
160436,Greenhill,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
160436,Greenhill,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
160436,Greenhill,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,12.1
160436,Greenhill,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
160436,Greenhill,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
160436,Greenhill,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
160436,Greenhill,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
160436,Greenhill,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
160436,Greenhill,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
160436,Greenhill,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
160436,Greenhill,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
160436,Greenhill,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
160436,Greenhill,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
160436,Greenhill,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
160436,Greenhill,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
160436,Greenhill,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
160436,Greenhill,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
160436,Greenhill,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160436,Greenhill,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
160436,Greenhill,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
160436,Greenhill,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
160436,Greenhill,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
160436,Greenhill,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
160436,Greenhill,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
160436,Greenhill,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
160436,Greenhill,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
160436,Greenhill,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
160436,Greenhill,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
160436,Greenhill,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
160436,Greenhill,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
160436,Greenhill,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
160436,Greenhill,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
160436,Greenhill,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
160436,Greenhill,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
160436,Greenhill,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,12.1
160436,Greenhill,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
160436,Greenhill,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
160436,Greenhill,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
160436,Greenhill,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
160436,Greenhill,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
160436,Greenhill,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
160436,Greenhill,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
160436,Greenhill,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
160436,Greenhill,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
160436,Greenhill,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
160436,Greenhill,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
160436,Greenhill,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
160436,Greenhill,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
160436,Greenhill,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
160436,Greenhill,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160436,Greenhill,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
160436,Greenhill,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.85
160436,Greenhill,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
160436,Greenhill,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
160436,Greenhill,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
160436,Greenhill,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
160436,Greenhill,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
160436,Greenhill,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
160436,Greenhill,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
160436,Greenhill,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.36
160436,Greenhill,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
160436,Greenhill,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
160436,Greenhill,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
160436,Greenhill,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
160436,Greenhill,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
160436,Greenhill,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
160436,Greenhill,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,12.0
160436,Greenhill,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
160436,Greenhill,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
160436,Greenhill,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
160436,Greenhill,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
160436,Greenhill,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
160436,Greenhill,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
160436,Greenhill,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
160436,Greenhill,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
160436,Greenhill,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
160436,Greenhill,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
160436,Greenhill,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
160436,Greenhill,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
160436,Greenhill,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
160436,Greenhill,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
160436,Greenhill,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
160436,Greenhill,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160436,Greenhill,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
160436,Greenhill,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.32
160436,Greenhill,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
160436,Greenhill,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
160436,Greenhill,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
160436,Greenhill,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
160436,Greenhill,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
160436,Greenhill,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
160436,Greenhill,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
160436,Greenhill,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.84
160436,Greenhill,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
160436,Greenhill,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
160436,Greenhill,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
160436,Greenhill,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
160436,Greenhill,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
160436,Greenhill,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
160436,Greenhill,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,11.9
160436,Greenhill,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
160436,Greenhill,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
160436,Greenhill,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
160436,Greenhill,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
160436,Greenhill,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
160436,Greenhill,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
160436,Greenhill,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
160436,Greenhill,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
160436,Greenhill,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
160436,Greenhill,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
160436,Greenhill,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
160436,Greenhill,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
160436,Greenhill,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
160436,Greenhill,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
160436,Greenhill,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
160436,Greenhill,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.02
160436,Greenhill,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
160436,Greenhill,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
160436,Greenhill,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
160436,Greenhill,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
160436,Greenhill,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
160436,Greenhill,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
160436,Greenhill,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.62
160436,Greenhill,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
160436,Greenhill,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
160436,Greenhill,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
160436,Greenhill,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
160436,Greenhill,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
160436,Greenhill,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
160436,Greenhill,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,11.9
160436,Greenhill,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
160436,Greenhill,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
160436,Greenhill,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
160436,Greenhill,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
160436,Greenhill,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
