Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
160436,Greenhill,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
160436,Greenhill,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
160436,Greenhill,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
160436,Greenhill,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
160436,Greenhill,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
160436,Greenhill,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
160436,Greenhill,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
160436,Greenhill,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
160436,Greenhill,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
160436,Greenhill,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
160436,Greenhill,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
160436,Greenhill,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
160436,Greenhill,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
160436,Greenhill,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
160436,Greenhill,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
160436,Greenhill,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
160436,Greenhill,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
160436,Greenhill,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.23
160436,Greenhill,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
160436,Greenhill,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
160436,Greenhill,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
160436,Greenhill,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
160436,Greenhill,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
160436,Greenhill,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
160436,Greenhill,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,11.8
160436,Greenhill,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
160436,Greenhill,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
160436,Greenhill,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
160436,Greenhill,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
160436,Greenhill,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
160436,Greenhill,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
160436,Greenhill,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
160436,Greenhill,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
160436,Greenhill,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.24
160436,Greenhill,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
160436,Greenhill,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
160436,Greenhill,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
160436,Greenhill,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
160436,Greenhill,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
160436,Greenhill,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
160436,Greenhill,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
160436,Greenhill,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.83
160436,Greenhill,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
160436,Greenhill,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
160436,Greenhill,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
160436,Greenhill,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
160436,Greenhill,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
160436,Greenhill,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
160436,Greenhill,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
160436,Greenhill,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
160436,Greenhill,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
160436,Greenhill,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
160436,Greenhill,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
160436,Greenhill,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
160436,Greenhill,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
160436,Greenhill,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,11.7
160436,Greenhill,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
160436,Greenhill,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
160436,Greenhill,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
160436,Greenhill,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
160436,Greenhill,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
160436,Greenhill,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
160436,Greenhill,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
160436,Greenhill,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
160436,Greenhill,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
160436,Greenhill,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
160436,Greenhill,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
160436,Greenhill,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
160436,Greenhill,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
160436,Greenhill,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
160436,Greenhill,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
160436,Greenhill,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
160436,Greenhill,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
160436,Greenhill,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
160436,Greenhill,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
160436,Greenhill,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
160436,Greenhill,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
160436,Greenhill,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
160436,Greenhill,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
160436,Greenhill,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
160436,Greenhill,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
160436,Greenhill,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
160436,Greenhill,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
160436,Greenhill,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
160436,Greenhill,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
160436,Greenhill,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
160436,Greenhill,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
160436,Greenhill,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
160436,Greenhill,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
160436,Greenhill,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,11.6
160436,Greenhill,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
160436,Greenhill,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
160436,Greenhill,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
160436,Greenhill,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
160436,Greenhill,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
160436,Greenhill,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
160436,Greenhill,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
160436,Greenhill,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
160436,Greenhill,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
160436,Greenhill,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
160436,Greenhill,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
160436,Greenhill,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
160436,Greenhill,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
160436,Greenhill,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160436,Greenhill,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
160436,Greenhill,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.3
160436,Greenhill,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.83
160436,Greenhill,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
160436,Greenhill,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
160436,Greenhill,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
160436,Greenhill,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
160436,Greenhill,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
160436,Greenhill,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
160436,Greenhill,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160436,Greenhill,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
160436,Greenhill,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
160436,Greenhill,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
160436,Greenhill,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
160436,Greenhill,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
160436,Greenhill,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
160436,Greenhill,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
160436,Greenhill,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,11.5
160436,Greenhill,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
160436,Greenhill,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
160436,Greenhill,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
160436,Greenhill,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
160436,Greenhill,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
160436,Greenhill,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
160436,Greenhill,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
160436,Greenhill,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
160436,Greenhill,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
160436,Greenhill,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
160436,Greenhill,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
160436,Greenhill,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
160436,Greenhill,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
160436,Greenhill,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
160436,Greenhill,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
160436,Greenhill,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
160436,Greenhill,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.95
160436,Greenhill,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.9
160436,Greenhill,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
160436,Greenhill,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
160436,Greenhill,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
160436,Greenhill,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
160436,Greenhill,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
160436,Greenhill,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
160436,Greenhill,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160436,Greenhill,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
160436,Greenhill,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
160436,Greenhill,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
160436,Greenhill,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
160436,Greenhill,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
160436,Greenhill,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
160436,Greenhill,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
160436,Greenhill,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,11.4
160436,Greenhill,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
160436,Greenhill,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
160436,Greenhill,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
160436,Greenhill,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
160436,Greenhill,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
160436,Greenhill,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
160436,Greenhill,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
160436,Greenhill,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
160436,Greenhill,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.92
160436,Greenhill,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
160436,Greenhill,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
160436,Greenhill,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
160436,Greenhill,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
160436,Greenhill,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
160436,Greenhill,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
160436,Greenhill,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
160436,Greenhill,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.34
160436,Greenhill,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
160436,Greenhill,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
160436,Greenhill,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
160436,Greenhill,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.6
160436,Greenhill,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
160436,Greenhill,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
160436,Greenhill,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160436,Greenhill,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
160436,Greenhill,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
160436,Greenhill,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
160436,Greenhill,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
160436,Greenhill,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
160436,Greenhill,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
160436,Greenhill,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
160436,Greenhill,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,11.3
160436,Greenhill,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
160436,Greenhill,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
160436,Greenhill,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
160436,Greenhill,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
160436,Greenhill,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
160436,Greenhill,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
160436,Greenhill,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
160436,Greenhill,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
160436,Greenhill,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
160436,Greenhill,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
160436,Greenhill,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
160436,Greenhill,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
160436,Greenhill,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
160436,Greenhill,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
160436,Greenhill,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
160436,Greenhill,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
160436,Greenhill,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
160436,Greenhill,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.56
160436,Greenhill,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.92
160436,Greenhill,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
160436,Greenhill,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
160436,Greenhill,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
160436,Greenhill,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
160436,Greenhill,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
160436,Greenhill,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160436,Greenhill,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
160436,Greenhill,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
160436,Greenhill,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.89
160436,Greenhill,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
160436,Greenhill,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
160436,Greenhill,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
160436,Greenhill,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
160436,Greenhill,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,11.2
160436,Greenhill,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
160436,Greenhill,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
160436,Greenhill,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
160436,Greenhill,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
160436,Greenhill,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
160436,Greenhill,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
160436,Greenhill,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
160436,Greenhill,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
160436,Greenhill,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
160436,Greenhill,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.8
160436,Greenhill,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
160436,Greenhill,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
160436,Greenhill,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
160436,Greenhill,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
160436,Greenhill,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
160436,Greenhill,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
160436,Greenhill,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.82
160436,Greenhill,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.56
160436,Greenhill,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
160436,Greenhill,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
160436,Greenhill,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
160436,Greenhill,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
160436,Greenhill,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
160436,Greenhill,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160436,Greenhill,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.77
160436,Greenhill,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
160436,Greenhill,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
160436,Greenhill,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
160436,Greenhill,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
160436,Greenhill,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
160436,Greenhill,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
160436,Greenhill,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,11.1
160436,Greenhill,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
160436,Greenhill,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
160436,Greenhill,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
160436,Greenhill,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
160436,Greenhill,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
160436,Greenhill,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
160436,Greenhill,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
160436,Greenhill,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
160436,Greenhill,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
160436,Greenhill,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
160436,Greenhill,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
160436,Greenhill,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
160436,Greenhill,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
160436,Greenhill,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
160436,Greenhill,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
160436,Greenhill,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
160436,Greenhill,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.3
160436,Greenhill,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
160436,Greenhill,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
160436,Greenhill,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
160436,Greenhill,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
160436,Greenhill,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
160436,Greenhill,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
160436,Greenhill,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
160436,Greenhill,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.51
160436,Greenhill,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
160436,Greenhill,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
160436,Greenhill,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
160436,Greenhill,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
160436,Greenhill,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
160436,Greenhill,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
160436,Greenhill,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,11.0
160436,Greenhill,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
160436,Greenhill,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
160436,Greenhill,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
160436,Greenhill,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
160436,Greenhill,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
160436,Greenhill,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
160436,Greenhill,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
160436,Greenhill,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
160436,Greenhill,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.69
160436,Greenhill,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
160436,Greenhill,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.93
160436,Greenhill,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
160436,Greenhill,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
160436,Greenhill,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
160436,Greenhill,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
160436,Greenhill,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
160436,Greenhill,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.5
160436,Greenhill,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
160436,Greenhill,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
160436,Greenhill,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
160436,Greenhill,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.0
160436,Greenhill,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
160436,Greenhill,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
160436,Greenhill,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160436,Greenhill,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
160436,Greenhill,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.19
160436,Greenhill,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
160436,Greenhill,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
160436,Greenhill,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
160436,Greenhill,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
160436,Greenhill,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
160436,Greenhill,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
160436,Greenhill,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,11.0
160436,Greenhill,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
160436,Greenhill,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
160436,Greenhill,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
160436,Greenhill,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
160436,Greenhill,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
160436,Greenhill,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
160436,Greenhill,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
160436,Greenhill,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
160436,Greenhill,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
160436,Greenhill,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
160436,Greenhill,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.89
160436,Greenhill,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
160436,Greenhill,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
160436,Greenhill,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
160436,Greenhill,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
160436,Greenhill,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
160436,Greenhill,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
160436,Greenhill,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
160436,Greenhill,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.86
160436,Greenhill,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
160436,Greenhill,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
160436,Greenhill,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
160436,Greenhill,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
160436,Greenhill,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
160436,Greenhill,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160436,Greenhill,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
160436,Greenhill,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
160436,Greenhill,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
160436,Greenhill,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
160436,Greenhill,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
160436,Greenhill,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
160436,Greenhill,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
160436,Greenhill,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,10.9
160436,Greenhill,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
160436,Greenhill,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
160436,Greenhill,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
160436,Greenhill,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
160436,Greenhill,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
160436,Greenhill,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
160436,Greenhill,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
160436,Greenhill,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
160436,Greenhill,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
160436,Greenhill,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
160436,Greenhill,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
160436,Greenhill,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
160436,Greenhill,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
160436,Greenhill,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
160436,Greenhill,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
160436,Greenhill,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
160436,Greenhill,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.81
160436,Greenhill,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
160436,Greenhill,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
160436,Greenhill,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
160436,Greenhill,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
160436,Greenhill,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
160436,Greenhill,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160436,Greenhill,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.35
160436,Greenhill,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
160436,Greenhill,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
160436,Greenhill,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
160436,Greenhill,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
160436,Greenhill,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
160436,Greenhill,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
160436,Greenhill,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,10.8
160436,Greenhill,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
160436,Greenhill,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
160436,Greenhill,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
160436,Greenhill,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
160436,Greenhill,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
160436,Greenhill,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
160436,Greenhill,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
160436,Greenhill,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
160436,Greenhill,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
160436,Greenhill,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
160436,Greenhill,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
160436,Greenhill,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
160436,Greenhill,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
160436,Greenhill,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
160436,Greenhill,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
160436,Greenhill,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
160436,Greenhill,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
160436,Greenhill,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
160436,Greenhill,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.07
160436,Greenhill,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.37
160436,Greenhill,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
160436,Greenhill,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
160436,Greenhill,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
160436,Greenhill,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
160436,Greenhill,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
160436,Greenhill,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
160436,Greenhill,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
160436,Greenhill,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
160436,Greenhill,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
160436,Greenhill,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
160436,Greenhill,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
160436,Greenhill,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,10.7
160436,Greenhill,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
160436,Greenhill,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
160436,Greenhill,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
160436,Greenhill,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
160436,Greenhill,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
160436,Greenhill,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
160436,Greenhill,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
160436,Greenhill,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
160436,Greenhill,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
160436,Greenhill,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.89
160436,Greenhill,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
160436,Greenhill,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
160436,Greenhill,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
160436,Greenhill,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
160436,Greenhill,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
160436,Greenhill,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
160436,Greenhill,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
160436,Greenhill,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
160436,Greenhill,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.06
160436,Greenhill,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
160436,Greenhill,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
160436,Greenhill,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
160436,Greenhill,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
160436,Greenhill,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
160436,Greenhill,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
160436,Greenhill,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
160436,Greenhill,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
160436,Greenhill,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
160436,Greenhill,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
160436,Greenhill,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
160436,Greenhill,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
160436,Greenhill,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,10.6
160436,Greenhill,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
160436,Greenhill,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
160436,Greenhill,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
160436,Greenhill,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
160436,Greenhill,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
160436,Greenhill,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
160436,Greenhill,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
160436,Greenhill,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
160436,Greenhill,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
160436,Greenhill,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
160436,Greenhill,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
160436,Greenhill,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
160436,Greenhill,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
160436,Greenhill,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
160436,Greenhill,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
160436,Greenhill,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
160436,Greenhill,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
160436,Greenhill,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.3
160436,Greenhill,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
160436,Greenhill,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
160436,Greenhill,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
160436,Greenhill,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
160436,Greenhill,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
160436,Greenhill,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160436,Greenhill,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.79
160436,Greenhill,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
160436,Greenhill,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
160436,Greenhill,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
160436,Greenhill,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
160436,Greenhill,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
160436,Greenhill,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
160436,Greenhill,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,10.5
160436,Greenhill,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
160436,Greenhill,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
160436,Greenhill,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
160436,Greenhill,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
160436,Greenhill,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
160436,Greenhill,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
160436,Greenhill,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
160436,Greenhill,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
160436,Greenhill,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
160436,Greenhill,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
160436,Greenhill,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.71
160436,Greenhill,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
160436,Greenhill,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
160436,Greenhill,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
160436,Greenhill,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
160436,Greenhill,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
160436,Greenhill,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
160436,Greenhill,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.01
160436,Greenhill,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.36
160436,Greenhill,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
160436,Greenhill,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
160436,Greenhill,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
160436,Greenhill,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
160436,Greenhill,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
160436,Greenhill,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160436,Greenhill,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.12
160436,Greenhill,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
