Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
160436,Greenhill,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
160436,Greenhill,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.7
160436,Greenhill,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
160436,Greenhill,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
160436,Greenhill,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,10.4
160436,Greenhill,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
160436,Greenhill,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
160436,Greenhill,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
160436,Greenhill,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
160436,Greenhill,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
160436,Greenhill,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
160436,Greenhill,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
160436,Greenhill,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
160436,Greenhill,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.19
160436,Greenhill,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
160436,Greenhill,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
160436,Greenhill,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
160436,Greenhill,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
160436,Greenhill,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
160436,Greenhill,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
160436,Greenhill,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
160436,Greenhill,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
160436,Greenhill,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.9
160436,Greenhill,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.68
160436,Greenhill,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,86.1
160436,Greenhill,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
160436,Greenhill,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.9
160436,Greenhill,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.5
160436,Greenhill,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160436,Greenhill,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.64
160436,Greenhill,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
160436,Greenhill,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
160436,Greenhill,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
160436,Greenhill,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.8
160436,Greenhill,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
160436,Greenhill,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
160436,Greenhill,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,10.3
160436,Greenhill,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
160436,Greenhill,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
160436,Greenhill,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
160436,Greenhill,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
160436,Greenhill,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
160436,Greenhill,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
160436,Greenhill,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
160436,Greenhill,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
160436,Greenhill,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.14
160436,Greenhill,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.36
160436,Greenhill,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
160436,Greenhill,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
160436,Greenhill,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
160436,Greenhill,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
160436,Greenhill,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
160436,Greenhill,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
160436,Greenhill,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.73
160436,Greenhill,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.82
160436,Greenhill,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.3
160436,Greenhill,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
160436,Greenhill,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.4
160436,Greenhill,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
160436,Greenhill,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160436,Greenhill,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160436,Greenhill,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.72
160436,Greenhill,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
160436,Greenhill,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
160436,Greenhill,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
160436,Greenhill,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
160436,Greenhill,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
160436,Greenhill,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
160436,Greenhill,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,10.3
160436,Greenhill,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
160436,Greenhill,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
160436,Greenhill,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
160436,Greenhill,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
160436,Greenhill,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
160436,Greenhill,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
160436,Greenhill,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
160436,Greenhill,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
160436,Greenhill,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
160436,Greenhill,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
160436,Greenhill,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.51
160436,Greenhill,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.17
160436,Greenhill,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
160436,Greenhill,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
160436,Greenhill,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
160436,Greenhill,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
160436,Greenhill,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
160436,Greenhill,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.22
160436,Greenhill,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
160436,Greenhill,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,83.6
160436,Greenhill,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
160436,Greenhill,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.3
160436,Greenhill,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
160436,Greenhill,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
160436,Greenhill,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160436,Greenhill,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.25
160436,Greenhill,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
160436,Greenhill,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
160436,Greenhill,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
160436,Greenhill,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
160436,Greenhill,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
160436,Greenhill,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
160436,Greenhill,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,10.2
160436,Greenhill,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
160436,Greenhill,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
160436,Greenhill,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
160436,Greenhill,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
160436,Greenhill,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
160436,Greenhill,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
160436,Greenhill,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
160436,Greenhill,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
160436,Greenhill,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
160436,Greenhill,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
160436,Greenhill,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.68
160436,Greenhill,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
160436,Greenhill,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
160436,Greenhill,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
160436,Greenhill,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
160436,Greenhill,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
160436,Greenhill,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
160436,Greenhill,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
160436,Greenhill,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.16
160436,Greenhill,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.19
160436,Greenhill,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
160436,Greenhill,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
160436,Greenhill,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.7
160436,Greenhill,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.3
160436,Greenhill,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
160436,Greenhill,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
160436,Greenhill,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
160436,Greenhill,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
160436,Greenhill,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
160436,Greenhill,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
160436,Greenhill,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
160436,Greenhill,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,10.1
160436,Greenhill,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
160436,Greenhill,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
160436,Greenhill,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
160436,Greenhill,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
160436,Greenhill,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
160436,Greenhill,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
160436,Greenhill,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
160436,Greenhill,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
160436,Greenhill,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
160436,Greenhill,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
160436,Greenhill,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.39
160436,Greenhill,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
160436,Greenhill,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
160436,Greenhill,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
160436,Greenhill,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
160436,Greenhill,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
160436,Greenhill,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.59
160436,Greenhill,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.34
160436,Greenhill,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
160436,Greenhill,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
160436,Greenhill,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
160436,Greenhill,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
160436,Greenhill,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
160436,Greenhill,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.31
160436,Greenhill,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
160436,Greenhill,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
160436,Greenhill,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
160436,Greenhill,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
160436,Greenhill,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
160436,Greenhill,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
160436,Greenhill,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,10.1
160436,Greenhill,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
160436,Greenhill,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
160436,Greenhill,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
160436,Greenhill,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
160436,Greenhill,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
160436,Greenhill,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
160436,Greenhill,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
160436,Greenhill,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
160436,Greenhill,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
160436,Greenhill,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
160436,Greenhill,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
160436,Greenhill,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
160436,Greenhill,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
160436,Greenhill,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
160436,Greenhill,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
160436,Greenhill,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
160436,Greenhill,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
160436,Greenhill,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.37
160436,Greenhill,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.75
160436,Greenhill,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
160436,Greenhill,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
160436,Greenhill,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
160436,Greenhill,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
160436,Greenhill,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160436,Greenhill,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160436,Greenhill,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
160436,Greenhill,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
160436,Greenhill,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
160436,Greenhill,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
160436,Greenhill,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
160436,Greenhill,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
160436,Greenhill,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
160436,Greenhill,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,10.1
160436,Greenhill,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
160436,Greenhill,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
160436,Greenhill,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
160436,Greenhill,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
160436,Greenhill,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
160436,Greenhill,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
160436,Greenhill,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
160436,Greenhill,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
160436,Greenhill,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
160436,Greenhill,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
160436,Greenhill,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
160436,Greenhill,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
160436,Greenhill,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
160436,Greenhill,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
160436,Greenhill,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
160436,Greenhill,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
160436,Greenhill,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.59
160436,Greenhill,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
160436,Greenhill,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.01
160436,Greenhill,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
160436,Greenhill,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
160436,Greenhill,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
160436,Greenhill,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
160436,Greenhill,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
160436,Greenhill,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160436,Greenhill,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
160436,Greenhill,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
160436,Greenhill,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
160436,Greenhill,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
160436,Greenhill,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
160436,Greenhill,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
160436,Greenhill,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
160436,Greenhill,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,10.1
160436,Greenhill,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
160436,Greenhill,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
160436,Greenhill,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
160436,Greenhill,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
160436,Greenhill,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
160436,Greenhill,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
160436,Greenhill,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
160436,Greenhill,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
160436,Greenhill,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
160436,Greenhill,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
160436,Greenhill,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
160436,Greenhill,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
160436,Greenhill,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
160436,Greenhill,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
160436,Greenhill,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
160436,Greenhill,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
160436,Greenhill,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.75
160436,Greenhill,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.43
160436,Greenhill,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
160436,Greenhill,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
160436,Greenhill,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
160436,Greenhill,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
160436,Greenhill,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
160436,Greenhill,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
160436,Greenhill,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160436,Greenhill,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
160436,Greenhill,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
160436,Greenhill,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
160436,Greenhill,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
160436,Greenhill,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
160436,Greenhill,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
160436,Greenhill,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
160436,Greenhill,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,10.2
160436,Greenhill,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
160436,Greenhill,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
160436,Greenhill,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160436,Greenhill,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160436,Greenhill,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
160436,Greenhill,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
160436,Greenhill,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
160436,Greenhill,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
160436,Greenhill,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
160436,Greenhill,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
160436,Greenhill,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
160436,Greenhill,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
160436,Greenhill,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
160436,Greenhill,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
160436,Greenhill,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
160436,Greenhill,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
160436,Greenhill,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.68
160436,Greenhill,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.36
160436,Greenhill,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
160436,Greenhill,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
160436,Greenhill,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
160436,Greenhill,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
160436,Greenhill,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
160436,Greenhill,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
160436,Greenhill,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
160436,Greenhill,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
160436,Greenhill,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
160436,Greenhill,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
160436,Greenhill,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
160436,Greenhill,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
160436,Greenhill,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,10.3
160436,Greenhill,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
160436,Greenhill,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
160436,Greenhill,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160436,Greenhill,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
160436,Greenhill,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160436,Greenhill,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
160436,Greenhill,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
160436,Greenhill,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
160436,Greenhill,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
160436,Greenhill,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
160436,Greenhill,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
160436,Greenhill,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
160436,Greenhill,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
160436,Greenhill,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
160436,Greenhill,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
160436,Greenhill,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
160436,Greenhill,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
160436,Greenhill,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
160436,Greenhill,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
160436,Greenhill,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
160436,Greenhill,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
160436,Greenhill,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
160436,Greenhill,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
160436,Greenhill,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
160436,Greenhill,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160436,Greenhill,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
160436,Greenhill,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
160436,Greenhill,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
160436,Greenhill,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
160436,Greenhill,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
160436,Greenhill,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
160436,Greenhill,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
160436,Greenhill,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,10.3
160436,Greenhill,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
160436,Greenhill,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
160436,Greenhill,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160436,Greenhill,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
160436,Greenhill,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160436,Greenhill,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
160436,Greenhill,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
160436,Greenhill,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
160436,Greenhill,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
160436,Greenhill,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
160436,Greenhill,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
160436,Greenhill,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
160436,Greenhill,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
160436,Greenhill,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
160436,Greenhill,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
160436,Greenhill,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
160436,Greenhill,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
160436,Greenhill,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
160436,Greenhill,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
160436,Greenhill,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
160436,Greenhill,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
160436,Greenhill,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
160436,Greenhill,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
160436,Greenhill,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160436,Greenhill,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
160436,Greenhill,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
160436,Greenhill,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
160436,Greenhill,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
160436,Greenhill,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
160436,Greenhill,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
160436,Greenhill,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
160436,Greenhill,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,10.3
160436,Greenhill,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160436,Greenhill,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
160436,Greenhill,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160436,Greenhill,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
160436,Greenhill,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160436,Greenhill,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
160436,Greenhill,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
160436,Greenhill,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
160436,Greenhill,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
160436,Greenhill,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
160436,Greenhill,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
160436,Greenhill,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
160436,Greenhill,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
160436,Greenhill,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
160436,Greenhill,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
160436,Greenhill,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
160436,Greenhill,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
160436,Greenhill,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
160436,Greenhill,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
160436,Greenhill,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
160436,Greenhill,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
160436,Greenhill,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
160436,Greenhill,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
160436,Greenhill,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
160436,Greenhill,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
160436,Greenhill,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160436,Greenhill,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
160436,Greenhill,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
160436,Greenhill,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
160436,Greenhill,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
160436,Greenhill,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
160436,Greenhill,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
160436,Greenhill,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
160436,Greenhill,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,10.4
160436,Greenhill,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
160436,Greenhill,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
160436,Greenhill,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
160436,Greenhill,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
160436,Greenhill,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160436,Greenhill,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
160436,Greenhill,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
160436,Greenhill,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
160436,Greenhill,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
160436,Greenhill,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
160436,Greenhill,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
160436,Greenhill,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
160436,Greenhill,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
160436,Greenhill,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
160436,Greenhill,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
160436,Greenhill,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
160436,Greenhill,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
160436,Greenhill,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
160436,Greenhill,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
160436,Greenhill,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
160436,Greenhill,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
160436,Greenhill,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
160436,Greenhill,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
160436,Greenhill,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
160436,Greenhill,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160436,Greenhill,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
160436,Greenhill,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
160436,Greenhill,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
160436,Greenhill,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
160436,Greenhill,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
160436,Greenhill,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
160436,Greenhill,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
160436,Greenhill,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,10.5
160436,Greenhill,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160436,Greenhill,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
160436,Greenhill,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
160436,Greenhill,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
160436,Greenhill,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160436,Greenhill,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
160436,Greenhill,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
160436,Greenhill,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
160436,Greenhill,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
160436,Greenhill,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
160436,Greenhill,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
160436,Greenhill,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
160436,Greenhill,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
160436,Greenhill,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
160436,Greenhill,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
160436,Greenhill,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
160436,Greenhill,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
160436,Greenhill,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
160436,Greenhill,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
160436,Greenhill,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
160436,Greenhill,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
160436,Greenhill,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
160436,Greenhill,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160436,Greenhill,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
160436,Greenhill,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
160436,Greenhill,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
160436,Greenhill,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
160436,Greenhill,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
160436,Greenhill,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
160436,Greenhill,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
160436,Greenhill,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,10.5
160436,Greenhill,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
160436,Greenhill,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
160436,Greenhill,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160436,Greenhill,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
160436,Greenhill,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160436,Greenhill,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
160436,Greenhill,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
160436,Greenhill,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
160436,Greenhill,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
160436,Greenhill,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
160436,Greenhill,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
160436,Greenhill,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
160436,Greenhill,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
160436,Greenhill,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
160436,Greenhill,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
160436,Greenhill,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
160436,Greenhill,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
160436,Greenhill,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
160436,Greenhill,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
160436,Greenhill,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
160436,Greenhill,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
160436,Greenhill,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
160436,Greenhill,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
160436,Greenhill,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
160436,Greenhill,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
160436,Greenhill,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
160436,Greenhill,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
160436,Greenhill,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
160436,Greenhill,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
160436,Greenhill,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
160436,Greenhill,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
160436,Greenhill,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,10.6
160436,Greenhill,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160436,Greenhill,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
160436,Greenhill,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160436,Greenhill,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
160436,Greenhill,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160436,Greenhill,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
160436,Greenhill,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
160436,Greenhill,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
160436,Greenhill,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
160436,Greenhill,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
160436,Greenhill,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
160436,Greenhill,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
160436,Greenhill,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
160436,Greenhill,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
160436,Greenhill,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
160436,Greenhill,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
160436,Greenhill,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
