Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
160436,Greenhill,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
160436,Greenhill,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
160436,Greenhill,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
160436,Greenhill,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
160436,Greenhill,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
160436,Greenhill,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
160436,Greenhill,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
160436,Greenhill,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
160436,Greenhill,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
160436,Greenhill,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
160436,Greenhill,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
160436,Greenhill,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
160436,Greenhill,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
160436,Greenhill,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
160436,Greenhill,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
160436,Greenhill,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
160436,Greenhill,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
160436,Greenhill,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
160436,Greenhill,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
160436,Greenhill,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
160436,Greenhill,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,12.5
160436,Greenhill,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
160436,Greenhill,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
160436,Greenhill,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
160436,Greenhill,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
160436,Greenhill,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
160436,Greenhill,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
160436,Greenhill,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
160436,Greenhill,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
160436,Greenhill,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
160436,Greenhill,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
160436,Greenhill,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
160436,Greenhill,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
160436,Greenhill,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
160436,Greenhill,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
160436,Greenhill,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
160436,Greenhill,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
160436,Greenhill,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
160436,Greenhill,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
160436,Greenhill,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
160436,Greenhill,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
160436,Greenhill,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
160436,Greenhill,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
160436,Greenhill,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
160436,Greenhill,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160436,Greenhill,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
160436,Greenhill,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
160436,Greenhill,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
160436,Greenhill,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
160436,Greenhill,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
160436,Greenhill,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
160436,Greenhill,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
160436,Greenhill,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,12.6
160436,Greenhill,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
160436,Greenhill,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
160436,Greenhill,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160436,Greenhill,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
160436,Greenhill,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
160436,Greenhill,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
160436,Greenhill,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
160436,Greenhill,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
160436,Greenhill,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
160436,Greenhill,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
160436,Greenhill,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
160436,Greenhill,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
160436,Greenhill,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
160436,Greenhill,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
160436,Greenhill,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
160436,Greenhill,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
160436,Greenhill,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
160436,Greenhill,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
160436,Greenhill,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
160436,Greenhill,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
160436,Greenhill,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
160436,Greenhill,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
160436,Greenhill,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
160436,Greenhill,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
160436,Greenhill,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
160436,Greenhill,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
160436,Greenhill,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
160436,Greenhill,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
160436,Greenhill,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
160436,Greenhill,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
160436,Greenhill,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
160436,Greenhill,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,12.8
160436,Greenhill,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
160436,Greenhill,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
160436,Greenhill,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
160436,Greenhill,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
160436,Greenhill,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
160436,Greenhill,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
160436,Greenhill,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
160436,Greenhill,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
160436,Greenhill,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
160436,Greenhill,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
160436,Greenhill,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
160436,Greenhill,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
160436,Greenhill,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
160436,Greenhill,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
160436,Greenhill,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
160436,Greenhill,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
160436,Greenhill,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
160436,Greenhill,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
160436,Greenhill,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
160436,Greenhill,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
160436,Greenhill,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
160436,Greenhill,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
160436,Greenhill,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
160436,Greenhill,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
160436,Greenhill,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
160436,Greenhill,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
160436,Greenhill,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
160436,Greenhill,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
160436,Greenhill,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
160436,Greenhill,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
160436,Greenhill,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,13.0
160436,Greenhill,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
160436,Greenhill,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
160436,Greenhill,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
160436,Greenhill,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
160436,Greenhill,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
160436,Greenhill,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
160436,Greenhill,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
160436,Greenhill,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
160436,Greenhill,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
160436,Greenhill,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
160436,Greenhill,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
160436,Greenhill,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
160436,Greenhill,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
160436,Greenhill,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
160436,Greenhill,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
160436,Greenhill,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
160436,Greenhill,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
160436,Greenhill,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
160436,Greenhill,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
160436,Greenhill,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
160436,Greenhill,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
160436,Greenhill,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
160436,Greenhill,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
160436,Greenhill,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
160436,Greenhill,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
160436,Greenhill,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
160436,Greenhill,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
160436,Greenhill,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
160436,Greenhill,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
160436,Greenhill,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160436,Greenhill,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,13.2
160436,Greenhill,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
160436,Greenhill,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
160436,Greenhill,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
160436,Greenhill,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
160436,Greenhill,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
160436,Greenhill,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
160436,Greenhill,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
160436,Greenhill,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
160436,Greenhill,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
160436,Greenhill,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
160436,Greenhill,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
160436,Greenhill,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
160436,Greenhill,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
160436,Greenhill,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
160436,Greenhill,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
160436,Greenhill,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
160436,Greenhill,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
160436,Greenhill,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
160436,Greenhill,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
160436,Greenhill,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
160436,Greenhill,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
160436,Greenhill,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
160436,Greenhill,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
160436,Greenhill,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
160436,Greenhill,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
160436,Greenhill,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
160436,Greenhill,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
160436,Greenhill,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160436,Greenhill,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
160436,Greenhill,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
160436,Greenhill,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160436,Greenhill,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,13.3
160436,Greenhill,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
160436,Greenhill,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
160436,Greenhill,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
160436,Greenhill,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
160436,Greenhill,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
160436,Greenhill,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
160436,Greenhill,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
160436,Greenhill,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
160436,Greenhill,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
160436,Greenhill,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
160436,Greenhill,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
160436,Greenhill,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
160436,Greenhill,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
160436,Greenhill,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
160436,Greenhill,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
160436,Greenhill,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
160436,Greenhill,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
160436,Greenhill,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
160436,Greenhill,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
160436,Greenhill,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
160436,Greenhill,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
160436,Greenhill,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
160436,Greenhill,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
160436,Greenhill,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
160436,Greenhill,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160436,Greenhill,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
160436,Greenhill,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
160436,Greenhill,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
160436,Greenhill,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
160436,Greenhill,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
160436,Greenhill,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160436,Greenhill,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
160436,Greenhill,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,13.6
160436,Greenhill,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
160436,Greenhill,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
160436,Greenhill,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
160436,Greenhill,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
160436,Greenhill,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
160436,Greenhill,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
160436,Greenhill,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
160436,Greenhill,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
160436,Greenhill,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
160436,Greenhill,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
160436,Greenhill,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
160436,Greenhill,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
160436,Greenhill,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
160436,Greenhill,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
160436,Greenhill,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
160436,Greenhill,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
160436,Greenhill,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
160436,Greenhill,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.05
160436,Greenhill,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
160436,Greenhill,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
160436,Greenhill,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
160436,Greenhill,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
160436,Greenhill,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
160436,Greenhill,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
160436,Greenhill,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
160436,Greenhill,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
160436,Greenhill,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
160436,Greenhill,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
160436,Greenhill,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
160436,Greenhill,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
160436,Greenhill,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
160436,Greenhill,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,13.7
160436,Greenhill,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
160436,Greenhill,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
160436,Greenhill,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160436,Greenhill,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
160436,Greenhill,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160436,Greenhill,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
160436,Greenhill,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
160436,Greenhill,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
160436,Greenhill,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
160436,Greenhill,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
160436,Greenhill,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
160436,Greenhill,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
160436,Greenhill,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
160436,Greenhill,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
160436,Greenhill,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
160436,Greenhill,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
160436,Greenhill,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
160436,Greenhill,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
160436,Greenhill,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
160436,Greenhill,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
160436,Greenhill,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
160436,Greenhill,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
160436,Greenhill,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
160436,Greenhill,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
160436,Greenhill,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
160436,Greenhill,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
160436,Greenhill,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
160436,Greenhill,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
160436,Greenhill,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
160436,Greenhill,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
160436,Greenhill,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
160436,Greenhill,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
160436,Greenhill,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,13.9
160436,Greenhill,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
160436,Greenhill,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
160436,Greenhill,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
160436,Greenhill,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
160436,Greenhill,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160436,Greenhill,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
160436,Greenhill,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
160436,Greenhill,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
160436,Greenhill,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
160436,Greenhill,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
160436,Greenhill,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
160436,Greenhill,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
160436,Greenhill,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
160436,Greenhill,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
160436,Greenhill,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
160436,Greenhill,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
160436,Greenhill,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
160436,Greenhill,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
160436,Greenhill,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
160436,Greenhill,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
160436,Greenhill,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
160436,Greenhill,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
160436,Greenhill,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
160436,Greenhill,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
160436,Greenhill,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160436,Greenhill,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
160436,Greenhill,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
160436,Greenhill,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
160436,Greenhill,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
160436,Greenhill,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
160436,Greenhill,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
160436,Greenhill,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
160436,Greenhill,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,14.1
160436,Greenhill,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
160436,Greenhill,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
160436,Greenhill,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
160436,Greenhill,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
160436,Greenhill,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
160436,Greenhill,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
160436,Greenhill,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
160436,Greenhill,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
160436,Greenhill,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
160436,Greenhill,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
160436,Greenhill,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
160436,Greenhill,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
160436,Greenhill,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
160436,Greenhill,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
160436,Greenhill,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
160436,Greenhill,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
160436,Greenhill,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
160436,Greenhill,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
160436,Greenhill,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
160436,Greenhill,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
160436,Greenhill,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
160436,Greenhill,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
160436,Greenhill,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
160436,Greenhill,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
160436,Greenhill,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
160436,Greenhill,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
160436,Greenhill,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
160436,Greenhill,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
160436,Greenhill,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
160436,Greenhill,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
160436,Greenhill,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,14.2
160436,Greenhill,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
160436,Greenhill,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
160436,Greenhill,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
160436,Greenhill,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
160436,Greenhill,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
160436,Greenhill,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
160436,Greenhill,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
160436,Greenhill,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
160436,Greenhill,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
160436,Greenhill,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
160436,Greenhill,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
160436,Greenhill,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
160436,Greenhill,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
160436,Greenhill,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
160436,Greenhill,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
160436,Greenhill,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
160436,Greenhill,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
160436,Greenhill,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
160436,Greenhill,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
160436,Greenhill,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
160436,Greenhill,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
160436,Greenhill,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
160436,Greenhill,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
160436,Greenhill,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
160436,Greenhill,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160436,Greenhill,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160436,Greenhill,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
160436,Greenhill,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
160436,Greenhill,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
160436,Greenhill,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
160436,Greenhill,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
160436,Greenhill,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
160436,Greenhill,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
160436,Greenhill,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,14.4
160436,Greenhill,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
160436,Greenhill,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
160436,Greenhill,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
160436,Greenhill,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
160436,Greenhill,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
160436,Greenhill,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
160436,Greenhill,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
160436,Greenhill,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
160436,Greenhill,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.16
160436,Greenhill,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
160436,Greenhill,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
160436,Greenhill,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
160436,Greenhill,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
160436,Greenhill,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
160436,Greenhill,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
160436,Greenhill,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
160436,Greenhill,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
160436,Greenhill,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
160436,Greenhill,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
160436,Greenhill,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
160436,Greenhill,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
160436,Greenhill,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
160436,Greenhill,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
160436,Greenhill,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
160436,Greenhill,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
160436,Greenhill,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
160436,Greenhill,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
160436,Greenhill,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
160436,Greenhill,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
160436,Greenhill,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
160436,Greenhill,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
160436,Greenhill,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
160436,Greenhill,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,14.6
160436,Greenhill,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
160436,Greenhill,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
160436,Greenhill,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160436,Greenhill,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
160436,Greenhill,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
160436,Greenhill,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
160436,Greenhill,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
160436,Greenhill,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
160436,Greenhill,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
160436,Greenhill,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
160436,Greenhill,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
160436,Greenhill,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
160436,Greenhill,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
160436,Greenhill,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
160436,Greenhill,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
160436,Greenhill,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
160436,Greenhill,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
160436,Greenhill,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
160436,Greenhill,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
160436,Greenhill,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
160436,Greenhill,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
160436,Greenhill,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
160436,Greenhill,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
160436,Greenhill,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
160436,Greenhill,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
160436,Greenhill,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160436,Greenhill,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160436,Greenhill,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
160436,Greenhill,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
160436,Greenhill,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
160436,Greenhill,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
160436,Greenhill,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
160436,Greenhill,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
160436,Greenhill,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
160436,Greenhill,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,14.8
160436,Greenhill,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
160436,Greenhill,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
160436,Greenhill,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160436,Greenhill,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
160436,Greenhill,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160436,Greenhill,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
160436,Greenhill,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
160436,Greenhill,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
160436,Greenhill,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
160436,Greenhill,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
160436,Greenhill,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
160436,Greenhill,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
160436,Greenhill,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
160436,Greenhill,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
160436,Greenhill,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
160436,Greenhill,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
160436,Greenhill,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
160436,Greenhill,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
160436,Greenhill,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.56
160436,Greenhill,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
160436,Greenhill,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
160436,Greenhill,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
160436,Greenhill,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
160436,Greenhill,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
160436,Greenhill,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
160436,Greenhill,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
160436,Greenhill,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
160436,Greenhill,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
160436,Greenhill,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
160436,Greenhill,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
160436,Greenhill,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
160436,Greenhill,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
160436,Greenhill,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
160436,Greenhill,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
160436,Greenhill,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,15.0
160436,Greenhill,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
160436,Greenhill,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
160436,Greenhill,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160436,Greenhill,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
160436,Greenhill,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160436,Greenhill,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
160436,Greenhill,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
160436,Greenhill,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
160436,Greenhill,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
160436,Greenhill,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
160436,Greenhill,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
160436,Greenhill,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
160436,Greenhill,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
160436,Greenhill,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
160436,Greenhill,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
160436,Greenhill,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
160436,Greenhill,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
160436,Greenhill,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
160436,Greenhill,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.46
160436,Greenhill,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
160436,Greenhill,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
160436,Greenhill,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
160436,Greenhill,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
160436,Greenhill,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
160436,Greenhill,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
160436,Greenhill,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
160436,Greenhill,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
160436,Greenhill,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
160436,Greenhill,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
160436,Greenhill,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
160436,Greenhill,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
160436,Greenhill,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
160436,Greenhill,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,15.2
160436,Greenhill,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
