Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
160436,Greenhill,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160436,Greenhill,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
160436,Greenhill,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160436,Greenhill,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
160436,Greenhill,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
160436,Greenhill,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
160436,Greenhill,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
160436,Greenhill,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
160436,Greenhill,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
160436,Greenhill,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
160436,Greenhill,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
160436,Greenhill,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
160436,Greenhill,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
160436,Greenhill,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
160436,Greenhill,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
160436,Greenhill,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.62
160436,Greenhill,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
160436,Greenhill,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
160436,Greenhill,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
160436,Greenhill,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
160436,Greenhill,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
160436,Greenhill,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
160436,Greenhill,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160436,Greenhill,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
160436,Greenhill,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
160436,Greenhill,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
160436,Greenhill,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
160436,Greenhill,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
160436,Greenhill,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
160436,Greenhill,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
160436,Greenhill,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,15.4
160436,Greenhill,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
160436,Greenhill,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
160436,Greenhill,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160436,Greenhill,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
160436,Greenhill,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160436,Greenhill,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
160436,Greenhill,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
160436,Greenhill,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
160436,Greenhill,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
160436,Greenhill,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
160436,Greenhill,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
160436,Greenhill,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
160436,Greenhill,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
160436,Greenhill,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
160436,Greenhill,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
160436,Greenhill,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
160436,Greenhill,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
160436,Greenhill,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
160436,Greenhill,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
160436,Greenhill,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
160436,Greenhill,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
160436,Greenhill,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
160436,Greenhill,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
160436,Greenhill,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
160436,Greenhill,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
160436,Greenhill,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
160436,Greenhill,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
160436,Greenhill,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
160436,Greenhill,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
160436,Greenhill,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
160436,Greenhill,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
160436,Greenhill,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,15.7
160436,Greenhill,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
160436,Greenhill,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
160436,Greenhill,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160436,Greenhill,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
160436,Greenhill,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160436,Greenhill,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
160436,Greenhill,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
160436,Greenhill,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
160436,Greenhill,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
160436,Greenhill,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
160436,Greenhill,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
160436,Greenhill,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
160436,Greenhill,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
160436,Greenhill,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
160436,Greenhill,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
160436,Greenhill,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
160436,Greenhill,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
160436,Greenhill,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
160436,Greenhill,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
160436,Greenhill,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
160436,Greenhill,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
160436,Greenhill,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
160436,Greenhill,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
160436,Greenhill,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160436,Greenhill,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
160436,Greenhill,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
160436,Greenhill,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
160436,Greenhill,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
160436,Greenhill,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
160436,Greenhill,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
160436,Greenhill,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
160436,Greenhill,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,16.7
160436,Greenhill,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160436,Greenhill,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
160436,Greenhill,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160436,Greenhill,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
160436,Greenhill,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
160436,Greenhill,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
160436,Greenhill,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
160436,Greenhill,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
160436,Greenhill,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
160436,Greenhill,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
160436,Greenhill,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
160436,Greenhill,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
160436,Greenhill,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
160436,Greenhill,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
160436,Greenhill,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
160436,Greenhill,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
160436,Greenhill,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
160436,Greenhill,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
160436,Greenhill,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
160436,Greenhill,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
160436,Greenhill,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
160436,Greenhill,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
160436,Greenhill,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
160436,Greenhill,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
160436,Greenhill,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
160436,Greenhill,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
160436,Greenhill,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
160436,Greenhill,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
160436,Greenhill,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
160436,Greenhill,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
160436,Greenhill,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
160436,Greenhill,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
160436,Greenhill,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
160436,Greenhill,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,16.8
160436,Greenhill,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160436,Greenhill,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
160436,Greenhill,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160436,Greenhill,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
160436,Greenhill,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
160436,Greenhill,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
160436,Greenhill,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
160436,Greenhill,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
160436,Greenhill,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
160436,Greenhill,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
160436,Greenhill,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
160436,Greenhill,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
160436,Greenhill,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
160436,Greenhill,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
160436,Greenhill,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
160436,Greenhill,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
160436,Greenhill,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
160436,Greenhill,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.22
160436,Greenhill,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
160436,Greenhill,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
160436,Greenhill,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
160436,Greenhill,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
160436,Greenhill,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
160436,Greenhill,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
160436,Greenhill,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
160436,Greenhill,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
160436,Greenhill,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
160436,Greenhill,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
160436,Greenhill,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
160436,Greenhill,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
160436,Greenhill,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
160436,Greenhill,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,16.9
160436,Greenhill,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160436,Greenhill,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
160436,Greenhill,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160436,Greenhill,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
160436,Greenhill,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
160436,Greenhill,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
160436,Greenhill,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
160436,Greenhill,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
160436,Greenhill,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
160436,Greenhill,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
160436,Greenhill,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
160436,Greenhill,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
160436,Greenhill,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
160436,Greenhill,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
160436,Greenhill,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
160436,Greenhill,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
160436,Greenhill,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
160436,Greenhill,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
160436,Greenhill,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.04
160436,Greenhill,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
160436,Greenhill,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
160436,Greenhill,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
160436,Greenhill,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
160436,Greenhill,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
160436,Greenhill,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
160436,Greenhill,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
160436,Greenhill,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
160436,Greenhill,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
160436,Greenhill,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
160436,Greenhill,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
160436,Greenhill,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
160436,Greenhill,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
160436,Greenhill,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,17.0
160436,Greenhill,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
160436,Greenhill,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
160436,Greenhill,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160436,Greenhill,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
160436,Greenhill,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
160436,Greenhill,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
160436,Greenhill,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
160436,Greenhill,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
160436,Greenhill,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
160436,Greenhill,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
160436,Greenhill,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
160436,Greenhill,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
160436,Greenhill,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
160436,Greenhill,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
160436,Greenhill,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
160436,Greenhill,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
160436,Greenhill,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
160436,Greenhill,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
160436,Greenhill,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.15
160436,Greenhill,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
160436,Greenhill,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
160436,Greenhill,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
160436,Greenhill,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
160436,Greenhill,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
160436,Greenhill,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
160436,Greenhill,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
160436,Greenhill,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160436,Greenhill,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
160436,Greenhill,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
160436,Greenhill,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
160436,Greenhill,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
160436,Greenhill,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
160436,Greenhill,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
160436,Greenhill,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
160436,Greenhill,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
160436,Greenhill,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,17.2
160436,Greenhill,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
160436,Greenhill,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
160436,Greenhill,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160436,Greenhill,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
160436,Greenhill,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
160436,Greenhill,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
160436,Greenhill,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
160436,Greenhill,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
160436,Greenhill,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
160436,Greenhill,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
160436,Greenhill,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
160436,Greenhill,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
160436,Greenhill,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
160436,Greenhill,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
160436,Greenhill,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
160436,Greenhill,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
160436,Greenhill,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
160436,Greenhill,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
160436,Greenhill,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
160436,Greenhill,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
160436,Greenhill,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
160436,Greenhill,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
160436,Greenhill,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
160436,Greenhill,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
160436,Greenhill,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160436,Greenhill,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.81
160436,Greenhill,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
160436,Greenhill,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
160436,Greenhill,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
160436,Greenhill,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
160436,Greenhill,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
160436,Greenhill,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
160436,Greenhill,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,17.3
160436,Greenhill,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
160436,Greenhill,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
160436,Greenhill,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
160436,Greenhill,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
160436,Greenhill,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
160436,Greenhill,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
160436,Greenhill,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
160436,Greenhill,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
160436,Greenhill,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
160436,Greenhill,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
160436,Greenhill,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
160436,Greenhill,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
160436,Greenhill,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
160436,Greenhill,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
160436,Greenhill,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
160436,Greenhill,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
160436,Greenhill,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
160436,Greenhill,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
160436,Greenhill,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
160436,Greenhill,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
160436,Greenhill,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
160436,Greenhill,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
160436,Greenhill,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
160436,Greenhill,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
160436,Greenhill,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
160436,Greenhill,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160436,Greenhill,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160436,Greenhill,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160436,Greenhill,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
160436,Greenhill,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
160436,Greenhill,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
160436,Greenhill,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
160436,Greenhill,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
160436,Greenhill,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
160436,Greenhill,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
160436,Greenhill,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,17.5
160436,Greenhill,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
160436,Greenhill,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
160436,Greenhill,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160436,Greenhill,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
160436,Greenhill,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
160436,Greenhill,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
160436,Greenhill,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
160436,Greenhill,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
160436,Greenhill,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
160436,Greenhill,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
160436,Greenhill,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
160436,Greenhill,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
160436,Greenhill,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
160436,Greenhill,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
160436,Greenhill,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
160436,Greenhill,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
160436,Greenhill,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
160436,Greenhill,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
160436,Greenhill,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
160436,Greenhill,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
160436,Greenhill,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
160436,Greenhill,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
160436,Greenhill,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
160436,Greenhill,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
160436,Greenhill,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160436,Greenhill,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
160436,Greenhill,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
160436,Greenhill,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
160436,Greenhill,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
160436,Greenhill,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
160436,Greenhill,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
160436,Greenhill,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
160436,Greenhill,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
160436,Greenhill,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
160436,Greenhill,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,17.6
160436,Greenhill,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
160436,Greenhill,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
160436,Greenhill,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160436,Greenhill,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
160436,Greenhill,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
160436,Greenhill,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
160436,Greenhill,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
160436,Greenhill,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
160436,Greenhill,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
160436,Greenhill,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
160436,Greenhill,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
160436,Greenhill,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
160436,Greenhill,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
160436,Greenhill,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
160436,Greenhill,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
160436,Greenhill,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
160436,Greenhill,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
160436,Greenhill,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
160436,Greenhill,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
160436,Greenhill,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
160436,Greenhill,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
160436,Greenhill,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
160436,Greenhill,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
160436,Greenhill,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
160436,Greenhill,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
160436,Greenhill,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160436,Greenhill,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.23
160436,Greenhill,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
160436,Greenhill,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
160436,Greenhill,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
160436,Greenhill,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
160436,Greenhill,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
160436,Greenhill,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
160436,Greenhill,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,17.7
160436,Greenhill,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
160436,Greenhill,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
160436,Greenhill,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160436,Greenhill,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
160436,Greenhill,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
160436,Greenhill,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
160436,Greenhill,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
160436,Greenhill,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
160436,Greenhill,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
160436,Greenhill,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
160436,Greenhill,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
160436,Greenhill,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
160436,Greenhill,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
160436,Greenhill,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
160436,Greenhill,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
160436,Greenhill,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
160436,Greenhill,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
160436,Greenhill,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.84
160436,Greenhill,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
160436,Greenhill,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
160436,Greenhill,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
160436,Greenhill,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
160436,Greenhill,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
160436,Greenhill,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160436,Greenhill,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
160436,Greenhill,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160436,Greenhill,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.59
160436,Greenhill,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
160436,Greenhill,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
160436,Greenhill,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
160436,Greenhill,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
160436,Greenhill,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
160436,Greenhill,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
160436,Greenhill,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,17.8
160436,Greenhill,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
160436,Greenhill,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
160436,Greenhill,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160436,Greenhill,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
160436,Greenhill,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
160436,Greenhill,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
160436,Greenhill,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
160436,Greenhill,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
160436,Greenhill,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
160436,Greenhill,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
160436,Greenhill,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
160436,Greenhill,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
160436,Greenhill,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
160436,Greenhill,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
160436,Greenhill,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
160436,Greenhill,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
160436,Greenhill,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
160436,Greenhill,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
160436,Greenhill,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.98
160436,Greenhill,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
160436,Greenhill,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
160436,Greenhill,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
160436,Greenhill,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
160436,Greenhill,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
160436,Greenhill,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
160436,Greenhill,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
160436,Greenhill,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
160436,Greenhill,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
160436,Greenhill,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
160436,Greenhill,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
160436,Greenhill,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
160436,Greenhill,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
160436,Greenhill,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,18.0
160436,Greenhill,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
160436,Greenhill,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
160436,Greenhill,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160436,Greenhill,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
160436,Greenhill,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
160436,Greenhill,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
160436,Greenhill,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
160436,Greenhill,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
160436,Greenhill,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
160436,Greenhill,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
160436,Greenhill,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
160436,Greenhill,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
160436,Greenhill,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
160436,Greenhill,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
160436,Greenhill,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
160436,Greenhill,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
160436,Greenhill,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
160436,Greenhill,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
160436,Greenhill,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
160436,Greenhill,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
160436,Greenhill,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.1
160436,Greenhill,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.64
160436,Greenhill,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
160436,Greenhill,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
160436,Greenhill,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.9
160436,Greenhill,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
160436,Greenhill,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160436,Greenhill,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
160436,Greenhill,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160436,Greenhill,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.34
160436,Greenhill,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
160436,Greenhill,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
160436,Greenhill,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
160436,Greenhill,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
160436,Greenhill,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
160436,Greenhill,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
160436,Greenhill,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,18.1
160436,Greenhill,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
160436,Greenhill,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160436,Greenhill,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
160436,Greenhill,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
160436,Greenhill,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
160436,Greenhill,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
160436,Greenhill,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
160436,Greenhill,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
160436,Greenhill,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
160436,Greenhill,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
160436,Greenhill,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
160436,Greenhill,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
160436,Greenhill,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
160436,Greenhill,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
160436,Greenhill,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
160436,Greenhill,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
160436,Greenhill,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
160436,Greenhill,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
160436,Greenhill,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
160436,Greenhill,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.46
160436,Greenhill,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
160436,Greenhill,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
160436,Greenhill,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
160436,Greenhill,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.5
160436,Greenhill,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
160436,Greenhill,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160436,Greenhill,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.3
160436,Greenhill,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
160436,Greenhill,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
160436,Greenhill,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
160436,Greenhill,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
160436,Greenhill,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
160436,Greenhill,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
160436,Greenhill,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,18.3
160436,Greenhill,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
160436,Greenhill,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
160436,Greenhill,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160436,Greenhill,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
160436,Greenhill,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
160436,Greenhill,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
160436,Greenhill,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
160436,Greenhill,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
160436,Greenhill,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
160436,Greenhill,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.95
160436,Greenhill,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
160436,Greenhill,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
160436,Greenhill,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
160436,Greenhill,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
160436,Greenhill,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
160436,Greenhill,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
160436,Greenhill,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
160436,Greenhill,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
160436,Greenhill,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
160436,Greenhill,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.75
160436,Greenhill,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.58
160436,Greenhill,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
160436,Greenhill,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
160436,Greenhill,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
160436,Greenhill,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.5
160436,Greenhill,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160436,Greenhill,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
