Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160436,Greenhill,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.36
160436,Greenhill,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
160436,Greenhill,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
160436,Greenhill,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
160436,Greenhill,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.7
160436,Greenhill,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
160436,Greenhill,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
160436,Greenhill,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,18.4
160436,Greenhill,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
160436,Greenhill,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
160436,Greenhill,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160436,Greenhill,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
160436,Greenhill,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
160436,Greenhill,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
160436,Greenhill,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
160436,Greenhill,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
160436,Greenhill,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
160436,Greenhill,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.92
160436,Greenhill,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
160436,Greenhill,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.58
160436,Greenhill,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
160436,Greenhill,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
160436,Greenhill,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
160436,Greenhill,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
160436,Greenhill,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
160436,Greenhill,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
160436,Greenhill,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
160436,Greenhill,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.41
160436,Greenhill,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.58
160436,Greenhill,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
160436,Greenhill,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
160436,Greenhill,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
160436,Greenhill,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
160436,Greenhill,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
160436,Greenhill,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
160436,Greenhill,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160436,Greenhill,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.73
160436,Greenhill,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
160436,Greenhill,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
160436,Greenhill,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.4
160436,Greenhill,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.2
160436,Greenhill,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
160436,Greenhill,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
160436,Greenhill,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,18.5
160436,Greenhill,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
160436,Greenhill,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
160436,Greenhill,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160436,Greenhill,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
160436,Greenhill,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
160436,Greenhill,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
160436,Greenhill,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
160436,Greenhill,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
160436,Greenhill,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
160436,Greenhill,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.26
160436,Greenhill,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
160436,Greenhill,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
160436,Greenhill,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
160436,Greenhill,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
160436,Greenhill,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
160436,Greenhill,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
160436,Greenhill,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
160436,Greenhill,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
160436,Greenhill,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.02
160436,Greenhill,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.35
160436,Greenhill,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
160436,Greenhill,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
160436,Greenhill,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
160436,Greenhill,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
160436,Greenhill,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
160436,Greenhill,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
160436,Greenhill,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
160436,Greenhill,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.59
160436,Greenhill,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
160436,Greenhill,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.89
160436,Greenhill,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
160436,Greenhill,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.3
160436,Greenhill,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
160436,Greenhill,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
160436,Greenhill,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,18.6
160436,Greenhill,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
160436,Greenhill,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
160436,Greenhill,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160436,Greenhill,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
160436,Greenhill,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
160436,Greenhill,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
160436,Greenhill,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
160436,Greenhill,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
160436,Greenhill,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
160436,Greenhill,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.61
160436,Greenhill,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
160436,Greenhill,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
160436,Greenhill,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
160436,Greenhill,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
160436,Greenhill,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
160436,Greenhill,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
160436,Greenhill,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
160436,Greenhill,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
160436,Greenhill,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
160436,Greenhill,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.22
160436,Greenhill,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.65
160436,Greenhill,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
160436,Greenhill,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
160436,Greenhill,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
160436,Greenhill,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
160436,Greenhill,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
160436,Greenhill,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160436,Greenhill,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160436,Greenhill,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.68
160436,Greenhill,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
160436,Greenhill,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
160436,Greenhill,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
160436,Greenhill,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
160436,Greenhill,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
160436,Greenhill,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
160436,Greenhill,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,18.7
160436,Greenhill,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
160436,Greenhill,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
160436,Greenhill,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160436,Greenhill,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
160436,Greenhill,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
160436,Greenhill,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
160436,Greenhill,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
160436,Greenhill,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
160436,Greenhill,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
160436,Greenhill,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.61
160436,Greenhill,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
160436,Greenhill,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
160436,Greenhill,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
160436,Greenhill,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
160436,Greenhill,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
160436,Greenhill,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
160436,Greenhill,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
160436,Greenhill,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
160436,Greenhill,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
160436,Greenhill,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.33
160436,Greenhill,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.77
160436,Greenhill,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
160436,Greenhill,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
160436,Greenhill,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.0
160436,Greenhill,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
160436,Greenhill,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160436,Greenhill,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
160436,Greenhill,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
160436,Greenhill,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
160436,Greenhill,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
160436,Greenhill,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
160436,Greenhill,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
160436,Greenhill,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
160436,Greenhill,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
160436,Greenhill,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,18.8
160436,Greenhill,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
160436,Greenhill,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
160436,Greenhill,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160436,Greenhill,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
160436,Greenhill,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
160436,Greenhill,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
160436,Greenhill,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
160436,Greenhill,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
160436,Greenhill,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
160436,Greenhill,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.43
160436,Greenhill,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.6
160436,Greenhill,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
160436,Greenhill,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
160436,Greenhill,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
160436,Greenhill,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
160436,Greenhill,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
160436,Greenhill,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.03
160436,Greenhill,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
160436,Greenhill,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.45
160436,Greenhill,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.82
160436,Greenhill,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.31
160436,Greenhill,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
160436,Greenhill,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
160436,Greenhill,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.2
160436,Greenhill,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.7
160436,Greenhill,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160436,Greenhill,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
160436,Greenhill,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160436,Greenhill,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.98
160436,Greenhill,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
160436,Greenhill,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
160436,Greenhill,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
160436,Greenhill,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
160436,Greenhill,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
160436,Greenhill,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
160436,Greenhill,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,18.9
160436,Greenhill,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
160436,Greenhill,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
160436,Greenhill,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160436,Greenhill,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
160436,Greenhill,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
160436,Greenhill,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
160436,Greenhill,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
160436,Greenhill,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
160436,Greenhill,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
160436,Greenhill,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.43
160436,Greenhill,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.83
160436,Greenhill,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.14
160436,Greenhill,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
160436,Greenhill,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
160436,Greenhill,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
160436,Greenhill,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
160436,Greenhill,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
160436,Greenhill,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
160436,Greenhill,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
160436,Greenhill,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.07
160436,Greenhill,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.27
160436,Greenhill,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.8
160436,Greenhill,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
160436,Greenhill,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
160436,Greenhill,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.0
160436,Greenhill,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
160436,Greenhill,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160436,Greenhill,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160436,Greenhill,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.71
160436,Greenhill,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
160436,Greenhill,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
160436,Greenhill,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
160436,Greenhill,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
160436,Greenhill,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
160436,Greenhill,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
160436,Greenhill,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,19.0
160436,Greenhill,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
160436,Greenhill,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
160436,Greenhill,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160436,Greenhill,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
160436,Greenhill,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
160436,Greenhill,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
160436,Greenhill,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
160436,Greenhill,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
160436,Greenhill,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
160436,Greenhill,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
160436,Greenhill,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
160436,Greenhill,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.96
160436,Greenhill,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
160436,Greenhill,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
160436,Greenhill,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
160436,Greenhill,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
160436,Greenhill,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
160436,Greenhill,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
160436,Greenhill,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.07
160436,Greenhill,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.04
160436,Greenhill,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.08
160436,Greenhill,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
160436,Greenhill,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
160436,Greenhill,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
160436,Greenhill,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
160436,Greenhill,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
160436,Greenhill,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160436,Greenhill,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.63
160436,Greenhill,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
160436,Greenhill,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
160436,Greenhill,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
160436,Greenhill,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
160436,Greenhill,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
160436,Greenhill,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
160436,Greenhill,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
160436,Greenhill,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
160436,Greenhill,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160436,Greenhill,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
160436,Greenhill,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
160436,Greenhill,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
160436,Greenhill,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
160436,Greenhill,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
160436,Greenhill,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
160436,Greenhill,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.7
160436,Greenhill,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
160436,Greenhill,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
160436,Greenhill,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
160436,Greenhill,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
160436,Greenhill,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
160436,Greenhill,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
160436,Greenhill,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
160436,Greenhill,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
160436,Greenhill,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
160436,Greenhill,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
160436,Greenhill,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.88
160436,Greenhill,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.94
160436,Greenhill,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
160436,Greenhill,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
160436,Greenhill,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.8
160436,Greenhill,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
160436,Greenhill,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160436,Greenhill,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160436,Greenhill,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
160436,Greenhill,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.97
160436,Greenhill,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
160436,Greenhill,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
160436,Greenhill,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
160436,Greenhill,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
160436,Greenhill,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
160436,Greenhill,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
160436,Greenhill,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,19.2
160436,Greenhill,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
160436,Greenhill,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
160436,Greenhill,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160436,Greenhill,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
160436,Greenhill,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
160436,Greenhill,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
160436,Greenhill,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
160436,Greenhill,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
160436,Greenhill,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.86
160436,Greenhill,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.76
160436,Greenhill,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
160436,Greenhill,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
160436,Greenhill,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
160436,Greenhill,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
160436,Greenhill,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
160436,Greenhill,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
160436,Greenhill,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
160436,Greenhill,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.34
160436,Greenhill,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.99
160436,Greenhill,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.86
160436,Greenhill,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
160436,Greenhill,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
160436,Greenhill,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
160436,Greenhill,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
160436,Greenhill,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160436,Greenhill,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
160436,Greenhill,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
160436,Greenhill,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.23
160436,Greenhill,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
160436,Greenhill,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
160436,Greenhill,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
160436,Greenhill,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.1
160436,Greenhill,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
160436,Greenhill,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
160436,Greenhill,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
160436,Greenhill,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
160436,Greenhill,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160436,Greenhill,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
160436,Greenhill,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
160436,Greenhill,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
160436,Greenhill,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
160436,Greenhill,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
160436,Greenhill,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
160436,Greenhill,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.56
160436,Greenhill,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
160436,Greenhill,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
160436,Greenhill,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
160436,Greenhill,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
160436,Greenhill,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
160436,Greenhill,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
160436,Greenhill,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
160436,Greenhill,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
160436,Greenhill,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
160436,Greenhill,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.09
160436,Greenhill,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.1
160436,Greenhill,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.3
160436,Greenhill,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
160436,Greenhill,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
160436,Greenhill,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
160436,Greenhill,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
160436,Greenhill,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160436,Greenhill,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
160436,Greenhill,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160436,Greenhill,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.02
160436,Greenhill,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
160436,Greenhill,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
160436,Greenhill,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
160436,Greenhill,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.6
160436,Greenhill,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
160436,Greenhill,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
160436,Greenhill,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
160436,Greenhill,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
160436,Greenhill,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160436,Greenhill,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
160436,Greenhill,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
160436,Greenhill,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
160436,Greenhill,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
160436,Greenhill,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
160436,Greenhill,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
160436,Greenhill,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.11
160436,Greenhill,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
160436,Greenhill,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
160436,Greenhill,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
160436,Greenhill,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
160436,Greenhill,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
160436,Greenhill,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
160436,Greenhill,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
160436,Greenhill,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
160436,Greenhill,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
160436,Greenhill,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
160436,Greenhill,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
160436,Greenhill,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.54
160436,Greenhill,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
160436,Greenhill,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
160436,Greenhill,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
160436,Greenhill,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.9
160436,Greenhill,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
160436,Greenhill,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160436,Greenhill,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160436,Greenhill,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.84
160436,Greenhill,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.13
160436,Greenhill,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
160436,Greenhill,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
160436,Greenhill,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.4
160436,Greenhill,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
160436,Greenhill,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
160436,Greenhill,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,19.3
160436,Greenhill,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
160436,Greenhill,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
160436,Greenhill,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160436,Greenhill,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
160436,Greenhill,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
160436,Greenhill,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
160436,Greenhill,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
160436,Greenhill,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
160436,Greenhill,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
160436,Greenhill,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.75
160436,Greenhill,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.37
160436,Greenhill,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
160436,Greenhill,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
160436,Greenhill,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
160436,Greenhill,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
160436,Greenhill,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
160436,Greenhill,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
160436,Greenhill,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
160436,Greenhill,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
160436,Greenhill,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.08
160436,Greenhill,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.87
160436,Greenhill,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
160436,Greenhill,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
160436,Greenhill,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
160436,Greenhill,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.1
160436,Greenhill,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
160436,Greenhill,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
160436,Greenhill,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160436,Greenhill,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.13
160436,Greenhill,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.14
160436,Greenhill,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
160436,Greenhill,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
160436,Greenhill,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
160436,Greenhill,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
160436,Greenhill,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
160436,Greenhill,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,19.2
160436,Greenhill,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160436,Greenhill,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
160436,Greenhill,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160436,Greenhill,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
160436,Greenhill,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
160436,Greenhill,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
160436,Greenhill,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
160436,Greenhill,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
160436,Greenhill,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
160436,Greenhill,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.5
160436,Greenhill,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.22
160436,Greenhill,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.06
160436,Greenhill,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
160436,Greenhill,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
160436,Greenhill,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
160436,Greenhill,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
160436,Greenhill,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
160436,Greenhill,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
160436,Greenhill,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
160436,Greenhill,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.11
160436,Greenhill,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.36
160436,Greenhill,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.45
160436,Greenhill,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
160436,Greenhill,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
160436,Greenhill,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.3
160436,Greenhill,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.7
160436,Greenhill,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
160436,Greenhill,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160436,Greenhill,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160436,Greenhill,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.49
160436,Greenhill,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
160436,Greenhill,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
160436,Greenhill,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
160436,Greenhill,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
160436,Greenhill,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
160436,Greenhill,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
160436,Greenhill,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,19.1
160436,Greenhill,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160436,Greenhill,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
160436,Greenhill,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160436,Greenhill,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
160436,Greenhill,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
160436,Greenhill,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
160436,Greenhill,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
160436,Greenhill,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
160436,Greenhill,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
160436,Greenhill,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.59
160436,Greenhill,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.98
160436,Greenhill,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.27
160436,Greenhill,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
160436,Greenhill,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
160436,Greenhill,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
160436,Greenhill,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
160436,Greenhill,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
160436,Greenhill,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
160436,Greenhill,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
160436,Greenhill,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.15
160436,Greenhill,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,44.9
160436,Greenhill,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.97
160436,Greenhill,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,104.1
160436,Greenhill,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
160436,Greenhill,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,190.8
160436,Greenhill,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.6
160436,Greenhill,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160436,Greenhill,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160436,Greenhill,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
160436,Greenhill,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.77
160436,Greenhill,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
160436,Greenhill,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
160436,Greenhill,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
160436,Greenhill,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
160436,Greenhill,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
160436,Greenhill,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
160436,Greenhill,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,18.9
160436,Greenhill,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160436,Greenhill,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
160436,Greenhill,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160436,Greenhill,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
160436,Greenhill,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
160436,Greenhill,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
160436,Greenhill,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
160436,Greenhill,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
160436,Greenhill,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
160436,Greenhill,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
160436,Greenhill,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.94
160436,Greenhill,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.99
160436,Greenhill,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
160436,Greenhill,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
160436,Greenhill,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
160436,Greenhill,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
160436,Greenhill,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
160436,Greenhill,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
160436,Greenhill,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
160436,Greenhill,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.15
160436,Greenhill,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.97
160436,Greenhill,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,42.22
160436,Greenhill,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,89.1
160436,Greenhill,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.0
160436,Greenhill,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.8
160436,Greenhill,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,178.9
160436,Greenhill,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160436,Greenhill,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
160436,Greenhill,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
160436,Greenhill,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.41
160436,Greenhill,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.37
160436,Greenhill,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
160436,Greenhill,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
160436,Greenhill,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.9
160436,Greenhill,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
160436,Greenhill,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
160436,Greenhill,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,18.7
160436,Greenhill,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160436,Greenhill,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
160436,Greenhill,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160436,Greenhill,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
160436,Greenhill,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
160436,Greenhill,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
160436,Greenhill,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
160436,Greenhill,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
160436,Greenhill,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
160436,Greenhill,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.56
160436,Greenhill,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.34
160436,Greenhill,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.92
160436,Greenhill,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
160436,Greenhill,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
160436,Greenhill,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
160436,Greenhill,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
160436,Greenhill,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
